Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,11.41,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,24.13,13.92
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,31.21,22.61
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,48.11,30.12
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,94.82,54.71
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,148.81,95.6
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,204.53,144.68
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,265.69,201.09
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,324.63,256.4
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,386.59,313.71
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,444.78,366.74
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,503.54,418.56
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,559.34,466.35
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,614.68,512.19
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,665.08,553.49
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,713.88,592.39
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,757.86,624.49
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,799.54,653.74
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,834.28,678.71
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,865.97,701.35
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,891.51,719.45
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,913.63,735.14
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,927.67,745.08
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,937.98,752.52
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,940.12,754.24
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,938.47,753.42
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,926.16,745.76
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,910.2,735.46
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,881.23,714.17
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,849.05,690.15
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,800.3,654.23
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,749.2,615.05
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,673.7,554.24
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,609.35,499.14
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,495.47,402.13
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,379.07,261.84
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,152.35,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,10.62,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,20.2,10.7
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,31.98,23.31
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,44.39,33.23
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,60.7,46.78
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,78.5,62.06
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,96.44,77.97
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,115.42,94.96
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,133.46,110.91
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,152.46,127.61
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,165.96,139.73
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,179.28,151.47
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,205.94,174.35
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,234.87,199.01
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,247.9,210.11
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,260.93,221.15
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,362.26,307.72
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,475.43,401.12
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,447.38,376.66
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,395.48,333.62
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,417.45,352.12
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,460.26,386.43
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,427.94,360.42
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,414.72,349.78
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,367.16,310.34
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,317.94,269.08
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,295.57,250.89
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,252.06,214.88
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,234.01,199.99
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,215.96,184.74
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,192.47,164.77
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,168.78,144.21
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,141.64,120.11
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,114.14,95.19
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,75.26,59.45
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,27.07,14.41
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,11.05,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,5.11,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,9.88,2.29
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,17.14,9.84
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,24.43,15.94
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,32.12,22.96
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,39.81,29.9
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,47.12,36.48
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,54.54,43.08
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,61.28,48.92
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,68.1,54.76
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,69.73,56.1
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,71.36,57.43
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,118.98,98.78
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,181.95,152.52
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,160.71,134.11
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,148.84,123.75
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,105.53,86.38
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,63.81,50.1
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,157.89,132.17
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,258.5,217.49
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,295.15,248.96
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,353.67,298.29
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,224.92,189.87
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,102.45,83.51
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,271.51,231.72
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,416.58,353.31
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,500.62,422.63
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,585.57,491.0
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,555.9,466.46
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,524.69,441.32
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,490.73,414.37
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,455.62,385.56
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,403.44,341.7
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,351.46,296.33
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,283.22,234.93
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,213.27,155.59
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,71.23,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,11.02,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,21.05,11.09
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,33.07,23.86
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,46.28,34.01
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,68.09,49.93
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,92.74,69.82
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,117.57,91.37
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,143.76,114.52
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,167.39,135.66
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,191.53,156.99
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,132.79,108.86
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,55.26,42.56
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,52.55,40.13
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,49.85,37.67
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,124.87,102.33
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,206.43,171.15
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,166.74,137.12
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,138.98,113.11
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,92.02,73.41
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,49.09,36.72
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,141.63,116.4
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,245.15,202.86
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,130.04,106.52
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,26.74,17.53
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,40.96,29.92
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,55.26,42.3
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,29.4,20.02
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,3.8,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,3.42,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.03,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,2.65,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.27,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.51,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.76,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.38,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,9.44,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,21.85,11.56
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,28.34,19.4
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,39.74,30.19
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,86.35,45.93
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,140.3,84.3
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,195.64,131.7
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,254.86,185.52
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,156.48,119.54
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.56,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,36.32,25.99
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,68.87,54.01
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,51.78,39.21
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,35.19,24.86
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,25.6,16.55
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,16.02,8.24
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,32.52,22.5
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,49.09,36.75
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,84.24,66.8
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,124.03,100.52
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,115.66,93.43
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,107.3,86.41
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,106.66,85.95
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,106.19,85.64
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,101.37,81.65
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,96.64,77.73
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,86.84,69.6
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,77.04,61.4
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,68.8,54.36
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,60.58,47.28
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,51.83,39.75
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,43.07,32.11
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,34.05,24.09
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,25.97,16.84
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,18.29,9.92
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,10.64,2.6
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,5.31,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.18,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.27,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,4.16,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,6.06,0.0
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,8.34,1.64
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,10.63,3.69
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,12.92,5.73
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,15.21,7.76
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,17.13,9.41
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,19.05,11.05
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,76.49,60.84
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,139.89,114.91
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,113.2,92.06
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,85.48,68.22
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,134.44,110.25
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,201.37,166.7
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,168.08,138.4
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,146.76,120.13
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,118.04,95.8
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,89.7,71.62
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,90.89,72.7
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,92.2,73.86
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,122.84,100.28
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,156.69,129.19
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,75.82,60.29
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,9.9,3.0
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,7.23,0.69
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,4.56,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,4.18,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,3.79,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,3.41,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.03,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.27,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.51,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.13,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.75,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.38,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,13.38,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,25.53,14.7
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,35.33,25.85
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,46.77,36.87
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,87.35,54.83
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,134.57,87.88
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,184.28,129.31
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,239.18,177.46
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,296.69,227.64
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,360.37,282.58
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,275.69,223.22
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,120.15,97.64
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,199.76,165.36
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,294.52,242.75
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,323.11,265.73
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,353.03,290.19
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,369.64,303.11
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,385.82,315.65
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,202.99,168.33
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,15.27,7.58
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,14.88,7.33
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,14.5,7.0
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,14.11,6.67
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,13.72,6.35
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,12.96,5.69
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,12.19,5.03
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,464.59,392.13
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,892.44,705.06
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,869.69,683.18
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,843.76,665.9
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,799.56,634.38
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,753.03,600.13
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,689.53,552.53
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,625.13,501.64
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,522.61,418.68
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,422.9,320.59
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,216.53,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,10.62,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,20.21,10.59
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,32.01,23.07
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,43.65,34.29
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,59.78,45.62
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,77.39,60.41
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,95.1,75.84
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,113.77,92.25
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,130.49,106.89
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,147.61,121.69
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,220.03,181.74
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,309.16,254.94
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,341.4,281.19
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,373.92,307.35
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,255.65,211.41
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,111.72,89.77
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,119.73,96.72
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,128.06,103.46
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,152.87,124.53
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,179.49,146.96
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,256.09,211.51
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,340.2,280.59
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,410.07,338.61
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,504.16,414.0
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,465.42,382.97
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,402.81,334.09
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,254.98,213.39
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,77.65,61.55
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,69.92,55.3
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,62.23,48.71
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,53.5,41.24
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,44.76,33.65
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,35.59,25.57
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,27.51,18.35
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,19.83,11.41
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,12.17,4.21
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,11.02,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,21.01,11.21
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,33.04,23.86
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,44.91,35.27
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,62.95,47.37
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,84.81,65.38
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,103.33,81.42
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,124.85,100.41
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,143.45,117.16
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,162.34,134.03
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,169.55,140.86
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,174.81,145.64
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,151.18,125.31
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,116.37,95.1
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,73.7,58.49
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,34.44,24.47
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,86.43,69.57
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,145.54,119.9
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,125.25,102.44
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,104.89,85.04
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,118.03,96.32
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,132.09,108.29
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,145.09,119.61
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,159.11,131.79
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,124.83,102.6
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,91.03,73.58
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,87.78,70.97
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,84.72,68.44
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,76.56,61.48
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,68.44,54.5
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,59.26,46.52
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,50.08,38.44
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,39.71,29.24
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,29.82,20.38
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,21.37,12.76
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,12.94,4.93
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,12.2,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,24.85,14.37
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,32.64,23.53
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,40.51,31.29
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,82.64,47.51
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,134.49,83.28
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,188.41,128.82
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,246.82,181.56
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,306.21,236.03
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,367.23,291.32
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,424.45,342.52
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,482.4,392.72
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,539.05,440.27
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,595.79,486.35
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,645.27,526.06
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,693.16,563.47
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,658.9,535.41
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,596.11,485.69
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,618.37,503.73
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,638.44,519.17
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,610.09,495.93
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,556.29,453.94
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,559.96,457.54
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,562.04,459.45
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,558.54,457.64
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,553.4,454.63
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,751.79,607.99
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,909.92,721.04
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,883.88,701.51
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,854.62,681.66
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,811.46,649.75
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,765.9,615.03
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,699.29,563.85
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,631.61,509.57
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,544.07,438.84
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,450.14,351.48
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,228.33,74.36
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,10.69,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,20.93,11.25
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,32.74,23.55
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,44.31,34.63
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,61.17,46.14
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,80.08,61.67
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,99.12,78.12
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,119.22,95.73
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,138.55,112.76
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,158.74,130.47
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,166.8,137.69
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,173.25,143.18
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,134.4,110.19
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,86.99,69.43
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,103.35,83.35
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,120.4,97.69
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,126.98,103.18
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,133.87,108.98
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,160.56,131.8
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,189.19,156.1
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,126.73,103.17
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,67.12,52.1
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,517.27,433.51
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,911.04,724.56
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,555.02,457.07
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,113.2,90.81
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,539.36,452.25
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,892.24,712.47
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,868.52,691.4
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,841.64,672.51
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,799.13,641.03
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,754.27,606.85
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,690.25,556.58
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,625.16,503.51
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,539.14,433.91
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,447.01,349.83
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,228.04,95.46
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
