Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,10.56,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,21.64,11.92
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,28.37,19.69
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,35.19,26.4
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,79.24,43.82
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,131.36,78.92
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,170.65,119.96
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,188.93,144.58
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,227.95,179.8
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,268.49,215.97
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,311.19,253.63
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,355.81,292.26
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,396.41,326.43
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,437.52,360.21
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,499.35,411.07
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,573.4,470.39
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,544.44,446.51
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,495.4,407.08
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,446.95,367.67
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,372.4,306.79
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,412.08,340.44
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,474.02,390.31
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,574.41,471.79
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,702.66,570.33
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,521.19,428.42
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,337.39,279.28
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,204.57,170.35
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,83.16,66.08
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,75.49,59.82
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,67.86,53.35
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,58.67,45.55
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,49.46,37.62
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,39.67,28.99
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,30.59,20.91
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,22.51,13.65
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,14.47,6.3
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,7.21,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,5.31,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,10.64,2.9
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,18.29,10.46
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,25.97,17.66
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,34.82,24.55
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,43.55,32.27
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,51.66,39.36
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,59.88,46.48
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,68.24,53.55
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,76.73,60.65
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,78.46,62.03
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,80.16,63.38
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,98.59,78.98
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,117.74,95.1
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,188.87,155.73
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,259.08,214.98
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,134.19,110.02
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,16.03,8.14
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,51.42,38.52
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,89.35,70.81
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,86.05,68.0
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,82.74,65.23
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,201.53,168.32
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,344.94,289.34
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,635.73,533.04
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,892.2,729.76
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,715.87,593.29
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,517.11,435.24
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,687.29,573.47
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,839.94,688.39
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,796.32,653.44
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,750.5,617.31
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,698.71,575.73
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,645.72,531.08
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,546.13,448.21
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,449.24,360.41
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,289.95,163.7
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,100.0,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,5.31,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,10.64,3.1
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,18.29,10.74
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,25.97,18.04
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,33.66,23.96
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,41.33,30.77
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,49.0,37.55
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,56.78,44.35
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,63.11,49.82
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,69.51,55.3
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,108.75,88.99
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,159.12,131.92
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,132.12,108.61
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,110.7,89.96
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,101.43,81.98
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,92.14,73.99
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,94.0,75.53
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,95.91,77.13
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,115.76,94.04
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,136.87,111.9
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,93.53,75.07
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,53.74,40.99
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,60.71,47.08
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,68.15,53.54
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,48.69,36.78
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,29.81,20.42
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,25.58,16.77
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,21.35,13.1
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,19.43,11.44
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,17.51,9.77
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,15.21,7.75
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,12.92,5.72
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,10.63,3.68
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,8.34,1.62
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,6.06,0.0
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,3.78,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.27,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,10.98,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,22.54,12.97
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,29.29,20.58
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,36.14,27.29
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,77.53,43.06
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,129.94,77.47
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,184.84,122.95
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,243.81,175.86
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,301.02,228.96
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,359.07,282.12
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,416.04,333.49
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,473.68,383.96
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,473.39,386.5
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,446.47,366.19
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,476.48,391.08
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,504.48,413.31
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,491.62,403.43
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,489.27,401.32
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,413.64,340.47
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,347.03,285.36
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,522.48,429.3
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,713.0,574.55
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,820.88,650.13
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,911.62,712.23
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,917.3,715.69
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,919.33,717.98
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,766.65,610.43
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,591.75,481.78
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,571.35,468.61
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,549.11,452.11
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,666.71,542.71
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,763.59,611.59
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,701.38,563.14
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,638.01,513.78
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,555.27,448.57
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,466.18,372.03
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,257.54,167.65
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,3.78,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,7.58,0.58
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,12.92,5.82
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,18.27,10.87
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,24.4,15.62
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,30.55,21.02
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,35.93,25.69
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,41.33,30.3
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,45.58,33.86
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,49.83,37.39
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,75.94,59.62
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,103.21,82.58
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,78.07,61.05
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,53.72,40.26
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,71.52,55.3
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,90.35,71.08
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,143.27,115.5
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,216.65,175.89
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,220.99,179.25
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,225.44,182.89
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,136.15,109.32
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,67.87,51.85
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,102.51,81.1
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,141.32,113.5
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,135.01,108.24
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,128.78,103.15
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,120.39,96.29
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,112.1,89.48
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,102.71,81.75
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,93.4,74.03
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,459.59,383.14
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,748.1,596.04
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,684.06,543.67
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,619.4,493.42
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,524.51,420.04
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,432.14,342.82
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,291.29,196.18
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,105.23,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.02,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.06,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,9.86,3.01
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,13.68,6.57
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,17.88,9.79
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,22.09,13.5
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,25.93,16.85
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,29.77,20.17
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,33.24,23.14
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,36.71,26.08
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,23.27,14.46
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,9.9,2.9
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,30.58,20.64
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,51.4,38.3
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,78.92,61.54
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,108.35,86.19
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,94.27,74.29
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,80.31,62.54
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,64.6,49.39
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,49.88,37.01
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,54.52,40.97
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,59.17,44.94
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,37.14,26.2
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,15.26,7.48
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,20.23,11.77
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,25.21,16.07
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,23.66,14.78
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,22.12,13.48
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,20.2,11.85
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,18.28,10.21
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,15.98,8.25
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,13.68,6.27
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,11.39,4.25
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,9.1,2.22
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,6.82,0.18
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,4.54,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,2.64,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,11.58,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,23.87,14.28
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,29.97,21.03
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,36.2,27.05
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,73.42,38.62
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,129.16,73.54
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,186.19,119.77
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,246.73,173.4
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,305.6,227.78
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,364.63,281.69
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,307.56,246.35
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,185.5,150.71
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,252.99,206.82
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,320.26,261.84
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,325.88,266.41
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,328.71,268.65
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,362.29,296.37
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,397.83,325.39
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,331.54,270.89
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,239.93,195.1
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,224.1,182.31
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,189.2,153.61
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,165.29,134.0
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,140.88,113.71
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,74.52,58.1
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,19.08,10.8
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,55.65,42.26
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,101.72,81.49
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,92.7,73.9
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,83.72,66.39
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,73.67,58.01
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,63.62,49.51
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,52.38,39.77
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,41.03,29.81
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,30.08,20.17
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,20.61,11.71
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,12.56,3.78
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.36,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,9.13,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,18.33,9.55
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,29.98,20.77
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,41.46,31.47
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,53.46,40.52
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,66.01,51.51
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,78.75,62.37
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,92.15,73.72
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,103.57,83.21
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,115.42,93.0
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,84.79,67.04
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,53.71,40.51
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,51.4,38.4
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,49.09,36.3
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,32.91,22.48
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,16.8,8.72
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,40.62,29.01
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,64.6,49.3
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,107.41,85.44
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,154.49,124.78
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,152.9,123.42
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,151.37,122.2
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,276.8,229.18
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,414.78,343.11
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,480.01,396.69
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,523.79,433.55
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,635.48,524.37
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,732.47,599.62
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,700.43,574.86
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,675.54,556.2
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,641.62,530.74
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,605.95,503.22
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,556.14,463.54
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,505.94,422.06
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,434.45,361.57
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,364.75,299.57
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,222.86,165.74
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,25.1,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,12.23,0.0
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,24.37,14.99
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,35.08,25.68
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,45.63,35.6
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,72.36,47.39
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,112.2,73.96
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,154.36,108.21
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,198.64,146.52
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,239.68,183.26
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,281.05,219.94
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,283.79,226.67
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,273.29,220.89
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,352.34,285.21
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,446.54,360.0
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,501.55,403.49
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,559.85,449.06
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,667.42,531.79
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,769.99,606.63
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,680.24,538.97
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,538.51,430.67
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,610.57,487.02
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,666.34,528.81
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,588.79,469.97
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,528.75,423.8
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,578.76,464.61
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,652.49,520.69
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,558.69,450.15
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,487.13,395.62
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,476.81,389.54
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,465.01,381.61
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,438.15,361.42
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,410.32,340.04
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,372.66,310.01
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,334.53,278.59
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,286.99,238.53
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,239.13,196.28
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,147.54,110.41
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,17.27,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,12.54,0.0
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,25.61,16.06
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,33.01,23.82
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,40.45,31.02
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,70.51,40.55
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,121.39,71.91
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,174.76,114.74
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,234.22,166.92
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,291.14,218.75
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,350.53,272.39
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,381.85,303.95
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,394.56,318.11
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,431.63,349.47
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,465.91,377.24
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,510.87,413.56
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,556.67,449.72
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,587.62,472.84
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,616.35,493.89
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,578.5,463.54
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,514.18,413.3
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,491.67,395.97
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,445.06,359.86
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,407.71,330.79
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,367.79,299.16
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,478.08,388.77
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,568.19,459.77
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,369.78,303.7
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,151.06,122.5
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,140.71,114.69
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,130.53,106.3
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,114.99,93.36
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,99.61,80.36
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,83.4,66.42
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,67.05,52.16
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,51.0,38.07
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,34.17,23.2
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,19.97,10.16
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,8.37,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,4.33,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,9.86,3.09
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,13.67,6.66
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,18.26,10.21
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,22.86,14.26
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,26.7,17.62
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,30.54,20.94
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,53.32,40.51
