Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,7.47,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,14.95,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,22.75,12.46
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,33.82,24.57
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,40.27,31.06
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,46.8,37.39
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,66.69,41.47
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,123.47,72.83
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,179.97,116.16
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,240.58,168.19
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,301.87,222.12
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,366.34,278.05
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,320.05,252.83
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,208.67,168.75
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,280.24,227.95
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,364.6,295.6
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,390.29,316.14
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,401.53,325.84
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,326.18,265.71
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,208.81,169.58
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,200.15,162.89
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,190.94,155.28
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,367.95,302.65
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,541.03,439.67
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,546.1,442.68
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,549.83,446.14
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,547.16,445.1
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,543.06,443.06
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,772.02,623.02
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,980.15,771.32
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,959.46,755.64
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,935.17,740.36
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,900.57,718.18
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,862.99,693.38
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,807.64,653.53
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,750.4,610.93
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,682.06,558.94
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,606.16,498.16
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,488.39,400.05
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,376.73,291.46
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,186.53,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,8.65,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,17.31,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,22.85,13.13
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,31.54,22.9
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,37.7,29.07
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,43.94,35.07
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,65.74,41.26
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,119.69,71.24
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,175.59,114.59
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,237.83,168.85
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,252.71,195.19
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,228.95,185.07
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,280.51,228.75
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,332.42,272.41
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,379.04,311.1
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,429.17,352.04
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,455.81,374.02
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,480.38,393.99
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,403.93,331.84
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,313.11,256.62
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,312.28,256.33
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,310.62,254.92
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,244.4,200.48
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,160.3,130.28
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,131.73,106.63
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,103.41,82.82
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,226.2,188.05
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,348.78,289.24
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,491.27,405.63
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,588.07,483.47
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,382.78,319.07
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,159.55,131.69
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,143.64,119.29
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,127.85,106.08
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,108.23,89.11
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,88.74,72.04
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,71.89,57.38
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,54.61,42.07
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,37.74,26.88
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,19.44,10.18
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,9.52,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,6.29,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,13.13,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,22.34,12.92
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,31.63,22.88
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,37.84,29.1
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,44.11,35.19
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,65.35,40.91
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,120.34,71.1
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,171.56,118.4
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,200.76,151.25
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,272.4,208.37
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,362.14,282.87
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,422.91,337.41
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,484.29,390.81
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,543.01,440.46
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,601.52,488.27
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,655.26,529.95
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,701.73,564.7
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,748.79,598.26
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,793.6,627.74
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,832.56,654.24
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,868.59,678.47
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,839.49,655.94
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,783.9,615.54
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,881.96,685.5
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,961.1,739.1
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,871.57,677.44
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,743.01,588.05
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,729.15,579.46
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,712.64,567.65
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,634.41,509.92
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,532.05,433.42
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,504.09,413.61
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,475.03,391.82
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,442.23,366.76
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,408.35,340.08
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,528.21,435.36
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,623.47,503.72
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,517.84,417.5
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,417.16,325.15
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,209.29,35.83
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,6.69,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,13.96,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,23.57,14.21
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,33.27,24.32
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,39.44,30.43
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,45.68,36.38
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,65.8,41.17
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,124.76,73.72
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,182.53,118.07
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,244.13,171.65
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,288.71,216.56
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,325.37,253.32
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,388.48,307.35
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,459.0,366.45
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,531.17,425.42
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,606.48,484.88
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,660.68,527.39
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,713.34,567.59
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,758.55,600.08
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,800.91,628.06
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,839.84,653.09
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,875.78,675.51
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,800.66,621.03
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,695.72,543.31
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,842.6,651.08
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,975.03,739.08
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,989.36,747.38
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,999.88,755.13
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,996.86,754.18
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,989.9,750.98
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,974.43,743.26
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,955.28,733.1
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,922.53,712.1
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,886.66,688.69
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,827.26,649.02
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,774.8,612.98
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,698.91,558.54
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,623.36,501.27
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,510.19,411.84
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,402.03,316.11
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,204.86,66.08
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,7.08,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,14.86,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,22.85,13.7
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,31.0,22.14
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,36.5,27.54
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,45.58,36.01
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,65.12,40.22
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,120.55,68.77
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,178.4,112.64
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,239.71,165.44
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,300.77,220.44
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,363.43,276.44
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,424.41,330.73
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,485.79,383.83
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,541.92,430.66
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,599.34,476.85
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,592.5,472.28
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,549.51,439.34
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,606.24,483.78
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,673.38,534.19
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,777.67,611.7
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,871.29,676.67
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,762.2,597.56
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,587.43,464.74
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,790.16,619.6
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,950.72,728.96
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,832.35,646.21
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,673.64,531.66
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,753.64,594.27
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,841.89,656.01
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,891.39,690.0
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,929.56,716.28
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,897.15,693.25
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,861.77,668.58
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,812.06,634.03
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,760.4,597.06
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,686.82,545.5
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,622.0,497.25
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,517.01,415.16
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,416.85,327.74
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,212.55,92.42
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,6.69,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,15.46,0.0
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,22.49,13.34
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,29.73,20.76
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,35.04,25.89
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,40.41,30.91
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,59.92,34.72
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,118.15,63.95
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,181.09,111.8
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,243.89,166.3
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,306.53,223.68
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,369.89,281.62
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,432.01,337.27
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,494.3,391.37
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,553.66,441.45
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,612.3,489.26
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,666.48,533.15
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,718.85,574.53
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,767.52,609.66
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,813.76,641.55
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,854.13,670.14
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,891.35,696.39
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,923.37,717.56
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,951.84,736.21
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,973.41,751.16
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,991.1,763.57
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,1001.13,770.85
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,1007.12,775.57
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,1005.81,776.53
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,1000.57,774.96
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,985.56,765.29
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,966.88,753.16
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,937.81,734.62
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,905.75,713.66
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,870.15,689.53
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,821.16,654.64
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,753.25,604.55
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,684.98,551.48
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,585.17,471.13
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,488.55,385.13
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,247.33,129.06
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,7.47,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,15.73,0.0
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,23.76,14.56
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,31.94,22.66
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,40.22,30.44
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,45.82,35.66
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,65.1,39.95
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,122.54,68.92
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,181.62,113.14
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,244.14,166.71
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,306.89,223.0
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,372.05,281.23
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,434.06,335.89
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,496.31,388.94
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,555.94,438.26
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,614.79,485.24
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,669.04,527.98
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,721.55,568.18
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,769.89,602.08
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,815.76,632.39
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,855.96,659.54
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,893.05,684.35
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,926.43,705.14
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,956.43,723.5
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,977.46,736.59
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,994.6,747.17
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,1004.9,753.97
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,1011.18,758.35
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,1009.33,758.27
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,1003.53,755.76
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,988.19,746.39
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,969.2,734.73
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,950.65,722.32
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,917.1,699.38
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,869.78,667.43
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,820.27,632.99
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,750.68,587.02
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,680.63,537.45
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,578.17,458.82
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,478.95,374.99
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,312.5,181.98
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,125.92,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,7.87,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,16.59,1.26
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,24.63,15.63
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,32.81,23.79
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,41.16,31.7
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,46.75,36.96
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,64.77,41.1
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,118.73,70.68
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,170.84,109.36
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,230.03,159.79
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,284.17,209.87
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,339.56,260.58
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,417.24,326.02
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,500.92,395.0
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,513.79,408.29
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,496.65,396.34
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,532.87,424.41
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,566.7,449.29
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,698.11,548.75
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,820.61,635.34
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,861.6,661.37
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,899.49,685.71
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,930.76,705.28
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,958.45,722.32
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,882.33,669.22
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,764.73,587.48
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,721.13,555.45
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,650.04,503.43
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,697.49,538.74
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,719.66,555.08
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,644.29,500.0
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,544.75,427.96
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,438.34,349.1
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,311.17,250.97
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,283.4,230.51
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,255.3,208.43
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,223.41,182.94
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,191.27,156.37
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,151.46,122.22
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,110.55,85.99
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,62.76,35.81
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.36,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,4.54,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,9.87,2.88
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,15.21,7.94
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,20.95,13.26
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,26.7,18.53
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,32.46,22.49
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,38.24,27.4
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,43.65,31.99
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,49.06,36.55
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,171.45,128.65
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,334.73,255.06
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,409.02,316.23
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,491.09,383.14
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,501.82,394.26
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,484.13,381.9
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,461.15,365.24
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,438.75,347.52
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,558.66,440.66
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,685.89,535.26
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,787.98,609.06
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,879.32,671.41
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,832.91,638.06
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,746.97,577.22
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,876.27,669.48
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,976.87,736.18
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,896.2,681.02
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,775.87,599.24
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,731.83,570.08
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,684.55,537.13
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,711.58,559.48
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,734.8,576.82
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,751.94,589.55
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,756.56,593.14
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,705.32,557.19
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,652.47,519.61
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,588.89,474.38
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,525.18,426.5
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,443.05,360.52
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,363.93,292.36
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,205.05,137.69
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,9.05,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,18.9,5.66
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,29.49,19.98
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,39.94,30.06
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,48.02,37.76
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,55.98,45.19
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,73.83,51.12
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,123.58,78.02
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,172.08,113.65
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,225.28,158.29
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,291.25,213.61
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,369.17,279.28
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,430.81,332.54
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,492.85,384.12
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,505.15,396.63
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,489.38,385.79
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,493.32,388.53
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,475.66,374.14
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,502.05,393.8
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,527.55,412.07
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,630.29,489.09
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,724.12,557.22
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,730.02,559.12
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,731.81,559.15
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,749.05,570.75
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,764.03,580.47
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,761.19,578.27
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,755.45,574.39
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,744.72,565.86
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,731.33,555.59
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,675.43,515.97
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,593.68,458.76
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,666.11,515.31
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,718.34,553.6
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,645.26,503.69
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,582.35,460.81
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,516.23,414.7
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,451.05,366.16
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,368.0,299.42
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,288.64,231.69
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,154.95,107.09
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,9.44,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,19.82,7.41
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,28.5,19.16
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,37.26,27.61
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,42.94,33.03
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,48.67,38.3
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,70.17,46.85
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,123.81,76.37
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,172.98,111.94
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,227.47,157.48
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,279.86,206.86
2016,2,12,10,0,548.0,143.0,1.1,14.0,400.0,318.33,243.48
2016,2,12,10,15,686.0,118.0,1.1,14.0,461.5,396.71,307.11
2016,2,12,10,30,824.0,93.0,1.1,14.0,523.0,483.62,376.97
