Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,686.5,137.5,1.1,14.5,507.5,503.98,395.15
2016,2,12,11,0,549.0,182.0,1.1,15.0,492.0,501.3,394.38
2016,2,12,11,15,702.5,140.5,1.1,15.0,550.0,600.94,471.38
2016,2,12,11,30,856.0,99.0,1.1,15.0,608.0,701.43,546.57
2016,2,12,11,45,859.0,100.0,1.15,15.5,618.0,748.25,579.75
2016,2,12,12,0,862.0,101.0,1.2,16.0,628.0,792.73,609.61
2016,2,12,12,15,862.5,101.0,1.2,16.0,630.0,831.55,635.64
2016,2,12,12,30,863.0,101.0,1.2,16.0,632.0,867.41,659.56
2016,2,12,12,45,858.0,101.5,1.25,16.5,626.0,895.88,677.92
2016,2,12,13,0,853.0,102.0,1.3,17.0,620.0,920.79,694.0
2016,2,12,13,15,847.5,101.0,1.3,17.0,606.5,939.86,706.83
2016,2,12,13,30,842.0,100.0,1.3,17.0,593.0,955.18,717.37
2016,2,12,13,45,831.5,99.0,1.35,17.0,572.0,961.84,723.2
2016,2,12,14,0,821.0,98.0,1.4,17.0,551.0,964.57,726.72
2016,2,12,14,15,808.0,96.0,1.3,17.0,523.5,959.72,723.03
2016,2,12,14,30,795.0,94.0,1.2,17.0,496.0,951.04,716.98
2016,2,12,14,45,689.5,109.0,1.2,17.0,441.0,874.19,666.91
2016,2,12,15,0,584.0,124.0,1.2,17.0,386.0,785.5,608.16
2016,2,12,15,15,606.5,107.0,1.1,16.5,357.5,785.85,610.7
2016,2,12,15,30,629.0,90.0,1.0,16.0,329.0,781.96,609.03
2016,2,12,15,45,583.0,88.0,0.95,15.5,289.0,726.29,571.13
2016,2,12,16,0,537.0,86.0,0.9,15.0,249.0,668.87,531.32
2016,2,12,16,15,492.0,77.0,0.9,14.5,207.5,603.6,484.5
2016,2,12,16,30,447.0,68.0,0.9,14.0,166.0,538.08,435.09
2016,2,12,16,45,383.0,55.5,0.95,13.5,125.0,453.2,368.12
2016,2,12,17,0,319.0,43.0,1.0,13.0,84.0,371.21,299.12
2016,2,12,17,15,159.5,30.5,1.0,13.0,51.0,217.86,156.88
2016,2,12,17,30,0.0,18.0,1.0,13.0,18.0,14.16,0.0
2016,2,12,17,45,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,11.0,1.35,7.0,25.0,8.65,0.0
2016,2,13,7,30,387.0,22.0,1.5,8.0,50.0,20.11,8.68
2016,2,13,7,45,501.5,29.5,1.65,9.0,94.5,27.16,18.19
2016,2,13,8,0,616.0,37.0,1.8,10.0,139.0,34.4,25.2
2016,2,13,8,15,679.0,42.0,1.8,10.5,187.5,39.25,29.85
2016,2,13,8,30,742.0,47.0,1.8,11.0,236.0,44.17,34.4
2016,2,13,8,45,783.0,50.5,1.85,11.5,283.5,61.12,37.31
2016,2,13,9,0,824.0,54.0,1.9,12.0,331.0,125.25,69.06
2016,2,13,9,15,850.5,56.5,1.95,12.5,374.5,187.32,115.09
2016,2,13,9,30,877.0,59.0,2.0,13.0,418.0,252.12,170.69
2016,2,13,9,45,901.0,59.0,2.05,13.5,457.5,316.45,228.59
2016,2,13,10,0,925.0,59.0,2.1,14.0,497.0,382.55,287.94
2016,2,13,10,15,937.5,60.0,2.0,14.5,529.5,446.42,344.11
2016,2,13,10,30,950.0,61.0,1.9,15.0,562.0,510.17,398.09
2016,2,13,10,45,960.0,61.5,1.85,15.5,587.5,571.7,448.4
2016,2,13,11,0,970.0,62.0,1.8,16.0,613.0,632.25,495.94
2016,2,13,11,15,974.5,62.5,1.8,16.0,631.0,688.06,539.53
2016,2,13,11,30,979.0,63.0,1.8,16.0,649.0,741.79,580.32
2016,2,13,11,45,981.5,63.0,1.8,16.5,659.5,791.18,613.96
2016,2,13,12,0,984.0,63.0,1.8,17.0,670.0,837.81,644.55
2016,2,13,12,15,984.0,63.5,1.7,17.0,672.0,880.05,671.87
2016,2,13,12,30,984.0,64.0,1.6,17.0,674.0,918.99,696.54
2016,2,13,12,45,970.5,69.5,1.5,17.5,667.5,948.56,713.3
2016,2,13,13,0,957.0,75.0,1.4,18.0,661.0,973.86,727.08
2016,2,13,13,15,951.0,74.5,1.55,17.5,646.5,994.66,744.63
2016,2,13,13,30,945.0,74.0,1.7,17.0,632.0,1011.44,759.76
2016,2,13,13,45,934.0,74.0,1.85,17.0,609.5,1019.91,768.19
2016,2,13,14,0,923.0,74.0,2.0,17.0,587.0,1024.23,774.07
2016,2,13,14,15,910.5,72.5,1.95,17.0,558.0,1021.0,772.44
2016,2,13,14,30,898.0,71.0,1.9,17.0,529.0,1013.74,768.37
2016,2,13,14,45,879.0,70.0,1.85,17.0,493.0,996.71,757.94
2016,2,13,15,0,860.0,69.0,1.8,17.0,457.0,976.04,745.2
2016,2,13,15,15,750.0,79.0,1.65,16.5,395.5,886.92,685.58
2016,2,13,15,30,640.0,89.0,1.5,16.0,334.0,791.88,620.92
2016,2,13,15,45,599.5,85.5,1.35,15.5,294.0,739.6,585.19
2016,2,13,16,0,559.0,82.0,1.2,15.0,254.0,685.71,546.72
2016,2,13,16,15,597.5,66.0,1.2,14.0,222.5,689.32,551.64
2016,2,13,16,30,636.0,50.0,1.2,13.0,191.0,679.04,544.05
2016,2,13,16,45,551.5,43.5,1.25,12.5,144.5,586.72,472.41
2016,2,13,17,0,467.0,37.0,1.3,12.0,98.0,489.74,392.72
2016,2,13,17,15,233.5,29.5,1.25,11.5,60.0,276.7,206.14
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,17.31,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,8.65,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,84.5,12.5,1.45,8.5,19.0,9.83,0.0
2016,2,14,7,30,169.0,25.0,1.6,9.0,38.0,19.04,8.6
2016,2,14,7,45,216.0,41.5,1.8,10.0,70.5,31.2,21.72
2016,2,14,8,0,263.0,58.0,2.0,11.0,103.0,43.09,32.86
2016,2,14,8,15,290.5,74.0,1.95,11.5,137.5,54.21,43.15
2016,2,14,8,30,318.0,90.0,1.9,12.0,172.0,65.02,52.94
2016,2,14,8,45,333.0,106.0,1.9,13.0,206.5,82.16,60.81
2016,2,14,9,0,348.0,122.0,1.9,14.0,241.0,122.0,84.45
2016,2,14,9,15,385.0,133.5,2.0,14.5,280.5,164.4,115.82
2016,2,14,9,30,422.0,145.0,2.1,15.0,320.0,211.64,154.34
2016,2,14,9,45,538.5,130.0,2.25,16.0,374.0,265.48,196.94
2016,2,14,10,0,655.0,115.0,2.4,17.0,428.0,336.48,254.74
2016,2,14,10,15,766.5,94.0,2.45,17.0,484.0,408.84,315.1
2016,2,14,10,30,878.0,73.0,2.5,17.0,540.0,488.35,380.91
2016,2,14,10,45,886.0,75.5,2.6,17.5,565.5,547.08,429.53
2016,2,14,11,0,894.0,78.0,2.7,18.0,591.0,604.83,475.91
2016,2,14,11,15,902.0,78.5,2.7,18.0,609.5,659.32,519.03
2016,2,14,11,30,910.0,79.0,2.7,18.0,628.0,712.25,559.86
2016,2,14,11,45,912.0,80.5,2.7,18.5,639.0,760.08,593.88
2016,2,14,12,0,914.0,82.0,2.7,19.0,650.0,805.38,624.34
2016,2,14,12,15,915.5,82.5,2.7,19.0,653.0,846.45,652.73
2016,2,14,12,30,917.0,83.0,2.7,19.0,656.0,884.56,678.91
2016,2,14,12,45,912.5,84.0,2.75,19.0,650.5,914.81,700.01
2016,2,14,13,0,908.0,85.0,2.8,19.0,645.0,941.46,718.76
2016,2,14,13,15,681.0,156.5,2.75,19.0,571.5,853.13,657.4
2016,2,14,13,30,454.0,228.0,2.7,19.0,498.0,721.4,561.43
2016,2,14,13,45,663.0,157.0,2.65,19.0,536.0,871.27,672.69
2016,2,14,14,0,872.0,86.0,2.6,19.0,574.0,1001.56,761.33
2016,2,14,14,15,638.5,142.0,2.45,18.5,490.0,852.47,658.64
2016,2,14,14,30,405.0,198.0,2.3,18.0,406.0,677.45,532.98
2016,2,14,14,45,429.5,178.0,2.2,18.0,386.0,683.34,540.31
2016,2,14,15,0,454.0,158.0,2.1,18.0,366.0,686.32,544.11
2016,2,14,15,15,455.0,142.5,1.95,17.5,335.0,668.17,532.56
2016,2,14,15,30,456.0,127.0,1.8,17.0,304.0,647.49,518.65
2016,2,14,15,45,434.5,116.0,1.7,17.0,269.0,608.33,489.91
2016,2,14,16,0,413.0,105.0,1.6,17.0,234.0,568.0,459.75
2016,2,14,16,15,385.5,91.0,1.55,16.0,196.0,517.17,422.39
2016,2,14,16,30,358.0,77.0,1.5,15.0,158.0,466.12,383.06
2016,2,14,16,45,319.0,61.0,1.5,14.5,121.0,402.25,330.8
2016,2,14,17,0,280.0,45.0,1.5,14.0,84.0,339.63,276.54
2016,2,14,17,15,140.0,32.5,1.55,13.5,52.0,205.41,154.56
2016,2,14,17,30,0.0,20.0,1.6,13.0,20.0,21.76,0.0
2016,2,14,17,45,0.0,10.0,1.65,13.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,11.5,2.25,12.5,28.0,9.05,0.0
2016,2,15,7,30,411.0,23.0,2.4,13.0,56.0,21.06,10.48
2016,2,15,7,45,515.0,30.5,2.6,13.5,101.0,28.1,18.77
2016,2,15,8,0,619.0,38.0,2.8,14.0,146.0,35.29,25.6
2016,2,15,8,15,678.0,43.0,2.9,14.0,193.5,40.1,30.19
2016,2,15,8,30,737.0,48.0,3.0,14.0,241.0,44.96,34.67
2016,2,15,8,45,776.0,51.0,3.15,14.5,288.0,60.6,37.0
2016,2,15,9,0,815.0,54.0,3.3,15.0,335.0,123.96,67.69
2016,2,15,9,15,840.0,56.5,3.35,15.5,378.0,185.3,112.79
2016,2,15,9,30,865.0,59.0,3.4,16.0,421.0,249.19,167.38
2016,2,15,9,45,883.5,60.5,3.45,16.5,459.5,312.67,224.53
2016,2,15,10,0,902.0,62.0,3.5,17.0,498.0,377.35,282.72
2016,2,15,10,15,914.5,63.5,3.5,17.0,530.0,440.52,339.25
2016,2,15,10,30,927.0,65.0,3.5,17.0,562.0,503.63,394.18
2016,2,15,10,45,935.5,66.0,3.5,17.5,587.5,563.8,444.38
2016,2,15,11,0,944.0,67.0,3.5,18.0,613.0,622.89,491.99
2016,2,15,11,15,949.5,67.5,3.5,18.0,631.0,678.21,536.21
2016,2,15,11,30,955.0,68.0,3.5,18.0,649.0,731.61,577.81
2016,2,15,11,45,957.0,69.0,3.5,18.5,659.5,780.83,612.61
2016,2,15,12,0,959.0,70.0,3.5,19.0,670.0,827.37,644.2
2016,2,15,12,15,959.5,70.0,3.4,19.0,672.0,868.67,672.42
2016,2,15,12,30,960.0,70.0,3.3,19.0,674.0,906.75,698.17
2016,2,15,12,45,949.5,74.0,3.25,19.5,667.0,936.45,716.92
2016,2,15,13,0,939.0,78.0,3.2,20.0,660.0,962.12,732.88
2016,2,15,13,15,934.5,77.0,3.1,20.0,646.5,983.36,746.86
2016,2,15,13,30,930.0,76.0,3.0,20.0,633.0,1000.68,758.24
2016,2,15,13,45,921.5,75.5,2.9,20.0,611.5,1010.74,764.84
2016,2,15,14,0,913.0,75.0,2.8,20.0,590.0,1016.74,768.91
2016,2,15,14,15,902.5,73.5,2.6,19.5,562.0,1015.42,768.68
2016,2,15,14,30,892.0,72.0,2.4,19.0,534.0,1010.12,765.87
2016,2,15,14,45,875.5,70.5,2.25,19.0,499.0,994.88,755.55
2016,2,15,15,0,859.0,69.0,2.1,19.0,464.0,975.98,742.9
2016,2,15,15,15,837.5,66.5,1.85,18.5,424.0,959.0,731.67
2016,2,15,15,30,816.0,64.0,1.6,18.0,384.0,926.72,709.67
2016,2,15,15,45,786.0,60.5,1.35,18.0,340.0,881.78,677.29
2016,2,15,16,0,756.0,57.0,1.1,18.0,296.0,834.5,642.6
2016,2,15,16,15,710.0,52.5,1.05,17.0,249.0,768.97,599.06
2016,2,15,16,30,664.0,48.0,1.0,16.0,202.0,702.73,552.59
2016,2,15,16,45,594.0,41.5,1.0,15.5,155.5,612.84,485.09
2016,2,15,17,0,524.0,35.0,1.0,15.0,109.0,524.98,414.44
2016,2,15,17,15,391.5,26.0,1.05,14.5,68.5,399.2,300.99
2016,2,15,17,30,259.0,17.0,1.1,14.0,28.0,249.3,0.0
2016,2,15,17,45,129.5,8.5,1.15,14.0,14.0,99.74,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,216.5,12.0,1.25,10.5,30.0,9.44,0.0
2016,2,16,7,30,433.0,24.0,1.4,11.0,60.0,22.03,11.89
2016,2,16,7,45,532.0,31.5,1.6,12.0,105.5,29.07,19.84
2016,2,16,8,0,631.0,39.0,1.8,13.0,151.0,36.24,26.62
2016,2,16,8,15,688.5,43.5,1.75,13.5,199.5,40.62,30.76
2016,2,16,8,30,746.0,48.0,1.7,14.0,248.0,45.08,34.81
2016,2,16,8,45,783.0,51.5,1.7,14.5,294.5,60.89,37.39
2016,2,16,9,0,820.0,55.0,1.7,15.0,341.0,125.04,68.34
2016,2,16,9,15,845.0,57.5,1.7,15.5,384.5,186.79,113.38
2016,2,16,9,30,870.0,60.0,1.7,16.0,428.0,251.09,167.78
2016,2,16,9,45,880.5,64.5,1.75,16.5,465.5,315.36,225.13
2016,2,16,10,0,891.0,69.0,1.8,17.0,503.0,379.97,282.52
2016,2,16,10,15,759.5,108.0,1.8,17.0,494.5,417.35,319.81
2016,2,16,10,30,628.0,147.0,1.8,17.0,486.0,439.98,342.71
2016,2,16,10,45,665.0,143.5,1.8,17.5,518.0,497.87,389.26
2016,2,16,11,0,702.0,140.0,1.8,18.0,550.0,558.17,436.13
2016,2,16,11,15,824.0,108.0,1.8,18.0,603.0,644.73,502.73
2016,2,16,11,30,946.0,76.0,1.8,18.0,656.0,734.36,570.08
2016,2,16,11,45,948.5,77.0,1.8,18.5,666.5,783.74,603.63
2016,2,16,12,0,951.0,78.0,1.8,19.0,677.0,830.5,634.12
2016,2,16,12,15,951.5,78.0,1.85,19.0,679.5,871.69,662.2
2016,2,16,12,30,952.0,78.0,1.9,19.0,682.0,909.69,688.07
2016,2,16,12,45,664.5,172.0,1.95,19.0,592.0,807.64,618.37
2016,2,16,13,0,377.0,266.0,2.0,19.0,502.0,638.16,494.31
2016,2,16,13,15,412.5,250.5,2.0,19.0,504.0,669.7,520.1
2016,2,16,13,30,448.0,235.0,2.0,19.0,506.0,723.07,559.2
2016,2,16,13,45,688.5,154.0,2.05,19.0,553.5,893.91,682.79
2016,2,16,14,0,929.0,73.0,2.1,19.0,601.0,1030.69,774.51
2016,2,16,14,15,919.0,71.5,2.05,18.5,572.5,1029.96,774.5
2016,2,16,14,30,909.0,70.0,2.0,18.0,544.0,1025.18,773.57
2016,2,16,14,45,892.0,68.5,2.0,18.0,509.0,1009.37,764.67
2016,2,16,15,0,875.0,67.0,2.0,18.0,474.0,989.82,753.43
2016,2,16,15,15,629.0,105.5,1.8,17.5,385.0,807.94,628.96
2016,2,16,15,30,383.0,144.0,1.6,17.0,296.0,596.26,476.34
2016,2,16,15,45,366.0,130.0,1.4,16.5,261.5,559.13,450.95
2016,2,16,16,0,349.0,116.0,1.2,16.0,227.0,520.79,422.4
2016,2,16,16,15,330.5,99.0,1.1,15.0,191.5,476.18,389.48
2016,2,16,16,30,312.0,82.0,1.0,14.0,156.0,430.82,354.48
2016,2,16,16,45,273.5,66.0,0.9,13.5,120.0,369.02,303.58
2016,2,16,17,0,235.0,50.0,0.8,13.0,84.0,308.78,251.62
2016,2,16,17,15,117.5,36.0,0.75,12.5,53.0,172.45,132.93
2016,2,16,17,30,0.0,22.0,0.7,12.0,22.0,24.01,0.0
2016,2,16,17,45,0.0,11.0,0.7,12.0,11.0,8.65,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,2.45,13.0,16.5,11.53,0.0
2016,2,17,7,30,33.0,30.0,2.4,13.0,33.0,22.5,12.52
2016,2,17,7,45,59.0,50.0,2.4,13.0,59.0,36.54,26.31
2016,2,17,8,0,85.0,70.0,2.4,13.0,85.0,50.29,39.09
2016,2,17,8,15,100.5,90.5,2.65,13.5,113.5,63.98,51.55
2016,2,17,8,30,116.0,111.0,2.9,14.0,142.0,77.37,63.49
2016,2,17,8,45,129.0,129.5,3.15,14.5,170.0,92.3,71.61
2016,2,17,9,0,142.0,148.0,3.4,15.0,198.0,118.85,89.6
2016,2,17,9,15,71.0,123.5,3.65,15.0,148.5,104.07,79.4
2016,2,17,9,30,0.0,99.0,3.9,15.0,99.0,75.62,58.51
2016,2,17,9,45,0.0,86.0,4.2,15.5,86.0,66.06,50.25
2016,2,17,10,0,0.0,73.0,4.5,16.0,73.0,56.06,41.64
2016,2,17,10,15,45.5,160.0,4.55,16.0,184.5,146.02,115.78
2016,2,17,10,30,91.0,247.0,4.6,16.0,296.0,243.71,195.22
2016,2,17,10,45,45.5,193.0,4.7,16.0,217.5,181.99,145.29
2016,2,17,11,0,0.0,139.0,4.8,16.0,139.0,108.32,84.54
2016,2,17,11,15,9.5,185.0,4.8,15.5,191.0,152.46,121.12
2016,2,17,11,30,19.0,231.0,4.8,15.0,243.0,199.4,159.72
2016,2,17,11,45,19.5,234.5,4.8,15.0,247.0,204.87,164.06
2016,2,17,12,0,20.0,238.0,4.8,15.0,251.0,210.43,168.56
2016,2,17,12,15,10.0,133.5,4.8,15.0,140.0,113.07,88.81
2016,2,17,12,30,0.0,29.0,4.8,15.0,29.0,22.24,13.01
2016,2,17,12,45,0.0,28.5,4.8,15.0,28.5,21.85,12.71
2016,2,17,13,0,0.0,28.0,4.8,15.0,28.0,21.46,12.39
2016,2,17,13,15,0.0,69.0,4.8,14.5,69.0,53.07,38.96
2016,2,17,13,30,0.0,110.0,4.8,14.0,110.0,85.94,66.55
2016,2,17,13,45,0.0,77.0,4.8,14.0,77.0,59.24,44.28
2016,2,17,14,0,0.0,44.0,4.8,14.0,44.0,33.73,22.89
2016,2,17,14,15,0.0,32.5,4.7,14.0,32.5,24.87,15.45
2016,2,17,14,30,0.0,21.0,4.6,14.0,21.0,16.04,7.99
2016,2,17,14,45,0.0,19.5,4.6,14.0,19.5,14.89,7.04
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,13.73,6.08
2016,2,17,15,15,0.0,16.0,4.4,13.5,16.0,12.19,4.81
2016,2,17,15,30,0.0,14.0,4.2,13.0,14.0,10.66,3.53
2016,2,17,15,45,0.0,12.5,4.05,13.0,12.5,9.51,2.55
2016,2,17,16,0,0.0,11.0,3.9,13.0,11.0,8.36,1.57
2016,2,17,16,15,0.0,9.0,3.75,12.5,9.0,6.83,0.26
2016,2,17,16,30,0.0,7.0,3.6,12.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,3.5,12.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,3.4,12.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,3.4,12.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,3.4,12.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,3.4,12.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,1.0,3.05,8.0,1.0,0.75,0.0
2016,2,18,7,30,0.0,2.0,3.1,8.0,2.0,1.51,0.0
2016,2,18,7,45,0.0,4.0,3.2,8.5,4.0,3.02,0.0
2016,2,18,8,0,0.0,6.0,3.3,9.0,6.0,4.54,0.0
2016,2,18,8,15,0.0,8.0,3.4,9.0,8.0,6.06,0.0
2016,2,18,8,30,0.0,10.0,3.5,9.0,10.0,7.59,1.3
2016,2,18,8,45,0.0,12.5,3.65,9.5,12.5,9.5,2.67
2016,2,18,9,0,0.0,15.0,3.8,10.0,15.0,11.41,4.31
2016,2,18,9,15,0.0,64.0,3.85,10.0,64.0,49.06,36.98
2016,2,18,9,30,0.0,113.0,3.9,10.0,113.0,85.99,68.58
2016,2,18,9,45,0.0,96.0,4.0,10.5,96.0,73.65,57.72
2016,2,18,10,0,0.0,79.0,4.1,11.0,79.0,60.71,46.45
2016,2,18,10,15,9.0,141.5,4.1,11.0,146.5,112.88,90.43
2016,2,18,10,30,18.0,204.0,4.1,11.0,214.0,167.71,136.08
2016,2,18,10,45,80.5,241.5,4.1,11.5,289.0,241.61,196.84
2016,2,18,11,0,143.0,279.0,4.1,12.0,364.0,328.86,267.68
2016,2,18,11,15,157.5,288.0,4.1,12.0,384.0,358.97,292.12
2016,2,18,11,30,172.0,297.0,4.1,12.0,404.0,390.46,317.69
2016,2,18,11,45,166.0,306.5,4.1,12.0,411.0,408.73,332.19
2016,2,18,12,0,160.0,316.0,4.1,12.0,418.0,426.38,346.11
2016,2,18,12,15,80.5,240.5,4.05,12.0,292.0,279.56,227.81
2016,2,18,12,30,1.0,165.0,4.0,12.0,166.0,132.79,105.65
2016,2,18,12,45,0.5,103.0,4.0,12.0,103.5,80.3,62.13
2016,2,18,13,0,0.0,41.0,4.0,12.0,41.0,31.47,21.06
2016,2,18,13,15,0.0,66.5,3.9,12.0,66.5,51.14,37.73
2016,2,18,13,30,0.0,92.0,3.8,12.0,92.0,70.9,54.41
2016,2,18,13,45,0.0,84.0,3.75,12.0,84.0,64.67,49.22
2016,2,18,14,0,0.0,76.0,3.7,12.0,76.0,58.45,44.04
2016,2,18,14,15,0.0,94.5,3.55,11.5,94.5,73.13,56.65
2016,2,18,14,30,0.0,113.0,3.4,11.0,113.0,89.63,70.84
2016,2,18,14,45,96.5,161.0,3.3,11.0,207.0,273.97,229.13
2016,2,18,15,0,193.0,209.0,3.2,11.0,301.0,437.93,364.67
2016,2,18,15,15,179.0,191.5,3.0,10.5,271.0,405.87,339.17
2016,2,18,15,30,165.0,174.0,2.8,10.0,241.0,373.16,313.69
2016,2,18,15,45,152.5,157.0,2.6,10.0,213.5,342.27,288.78
2016,2,18,16,0,140.0,140.0,2.4,10.0,186.0,311.26,263.34
2016,2,18,16,15,127.5,119.5,2.1,9.5,156.5,274.7,233.16
2016,2,18,16,30,115.0,99.0,1.8,9.0,127.0,237.88,201.97
2016,2,18,16,45,98.5,78.0,1.55,9.0,98.5,196.36,165.51
2016,2,18,17,0,82.0,57.0,1.3,9.0,70.0,154.36,127.82
2016,2,18,17,15,41.0,38.5,1.2,8.5,45.0,97.11,75.3
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,18.01,1.02
2016,2,18,17,45,0.0,10.0,1.05,7.5,10.0,7.87,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,2.7,8.0,1.5,1.13,0.0
2016,2,19,7,30,0.0,3.0,2.9,8.0,3.0,2.27,0.0
2016,2,19,7,45,0.0,5.5,3.15,8.5,5.5,4.16,0.0
2016,2,19,8,0,0.0,8.0,3.4,9.0,8.0,6.06,0.0
2016,2,19,8,15,0.0,10.5,3.55,9.5,10.5,7.96,1.61
2016,2,19,8,30,0.0,13.0,3.7,10.0,13.0,9.87,3.36
2016,2,19,8,45,0.0,15.5,3.9,10.5,15.5,11.78,4.63
2016,2,19,9,0,0.0,18.0,4.1,11.0,18.0,13.7,6.26
2016,2,19,9,15,0.0,36.0,4.1,11.0,36.0,27.49,18.19
2016,2,19,9,30,0.0,54.0,4.1,11.0,54.0,41.35,30.07
2016,2,19,9,45,0.0,69.0,4.1,11.0,69.0,52.95,39.93
2016,2,19,10,0,0.0,84.0,4.1,11.0,84.0,64.59,49.75
2016,2,19,10,15,0.0,113.5,4.0,11.0,113.5,87.44,69.01
2016,2,19,10,30,0.0,143.0,3.9,11.0,143.0,110.77,88.5
2016,2,19,10,45,0.0,135.5,3.8,11.0,135.5,105.18,83.61
2016,2,19,11,0,0.0,128.0,3.7,11.0,128.0,99.43,78.67
2016,2,19,11,15,0.0,118.0,3.6,11.0,118.0,91.58,71.99
2016,2,19,11,30,0.0,108.0,3.5,11.0,108.0,83.66,65.27
2016,2,19,11,45,0.0,134.5,3.45,11.0,134.5,105.27,83.32
2016,2,19,12,0,0.0,161.0,3.4,11.0,161.0,127.59,101.85
2016,2,19,12,15,2.0,174.5,3.4,11.0,176.0,141.18,113.14
2016,2,19,12,30,4.0,188.0,3.4,11.0,191.0,155.32,124.9
2016,2,19,12,45,3.0,182.5,3.4,11.0,185.0,150.39,120.8
2016,2,19,13,0,2.0,177.0,3.4,11.0,179.0,145.34,116.65
2016,2,19,13,15,4.5,187.0,3.3,11.0,190.0,157.63,127.01
2016,2,19,13,30,7.0,197.0,3.2,11.0,201.0,170.57,137.9
2016,2,19,13,45,29.5,223.5,3.1,11.0,241.0,241.04,196.84
2016,2,19,14,0,52.0,250.0,3.0,11.0,281.0,298.45,244.34
2016,2,19,14,15,113.5,247.5,2.75,10.5,310.0,386.94,318.17
2016,2,19,14,30,175.0,245.0,2.5,10.0,339.0,452.95,373.09
2016,2,19,14,45,223.5,224.0,2.3,10.0,336.0,481.86,397.7
2016,2,19,15,0,272.0,203.0,2.1,10.0,333.0,533.2,439.25
2016,2,19,15,15,274.5,184.0,1.85,9.5,306.0,514.47,425.6
2016,2,19,15,30,277.0,165.0,1.6,9.0,279.0,494.04,410.91
2016,2,19,15,45,252.0,152.0,1.4,9.0,247.0,453.51,378.65
2016,2,19,16,0,227.0,139.0,1.2,9.0,215.0,413.06,346.03
2016,2,19,16,15,209.0,119.5,1.05,8.5,181.5,369.74,311.53
2016,2,19,16,30,191.0,100.0,0.9,8.0,148.0,326.2,275.76
2016,2,19,16,45,162.0,80.0,0.8,7.5,114.5,272.13,229.85
2016,2,19,17,0,133.0,60.0,0.7,7.0,81.0,218.72,182.94
2016,2,19,17,15,81.0,41.0,0.65,6.5,52.5,133.39,106.94
2016,2,19,17,30,29.0,22.0,0.6,6.0,24.0,57.9,22.75
2016,2,19,17,45,14.5,11.0,0.6,6.0,12.0,19.06,0.0
2016,2,19,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,153.0,17.0,1.7,3.5,32.5,13.76,0.0
2016,2,20,7,30,306.0,34.0,1.8,4.0,65.0,27.97,18.68
2016,2,20,7,45,376.0,47.5,1.95,4.5,106.5,38.76,29.53
2016,2,20,8,0,446.0,61.0,2.1,5.0,148.0,49.35,39.67
2016,2,20,8,15,503.0,69.0,2.1,5.5,192.5,55.27,45.31
2016,2,20,8,30,560.0,77.0,2.1,6.0,237.0,61.18,50.75
2016,2,20,8,45,614.0,77.0,2.15,7.0,280.0,70.7,49.57
2016,2,20,9,0,668.0,77.0,2.2,8.0,323.0,120.35,72.29
2016,2,20,9,15,611.5,103.0,2.15,8.5,348.5,179.63,120.89
2016,2,20,9,30,555.0,129.0,2.1,9.0,374.0,228.04,165.74
2016,2,20,9,45,594.0,130.0,2.05,9.5,412.5,284.58,214.96
2016,2,20,10,0,633.0,131.0,2.0,10.0,451.0,341.5,264.74
2016,2,20,10,15,566.5,163.5,1.9,10.0,463.5,380.36,301.27
2016,2,20,10,30,500.0,196.0,1.8,10.0,476.0,415.69,332.84
2016,2,20,10,45,690.0,149.0,1.7,10.5,554.0,515.99,412.53
2016,2,20,11,0,880.0,102.0,1.6,11.0,632.0,625.28,497.14
2016,2,20,11,15,621.5,187.0,1.5,11.0,566.5,592.05,470.91
2016,2,20,11,30,363.0,272.0,1.4,11.0,501.0,510.73,407.52
2016,2,20,11,45,412.0,262.5,1.3,11.5,526.5,560.75,446.07
2016,2,20,12,0,461.0,253.0,1.2,12.0,552.0,629.68,496.1
2016,2,20,12,15,411.5,268.5,1.15,12.0,536.5,612.9,482.65
2016,2,20,12,30,362.0,284.0,1.1,12.0,521.0,607.77,477.98
2016,2,20,12,45,432.5,259.0,1.05,12.0,539.0,681.63,532.95
2016,2,20,13,0,503.0,234.0,1.0,12.0,557.0,740.45,575.69
2016,2,20,13,15,485.0,235.5,1.0,12.0,542.5,743.61,577.51
2016,2,20,13,30,467.0,237.0,1.0,12.0,528.0,743.7,577.9
2016,2,20,13,45,368.0,251.0,1.0,12.0,475.5,652.54,511.94
2016,2,20,14,0,269.0,265.0,1.0,12.0,423.0,580.52,458.56
2016,2,20,14,15,568.0,176.5,1.0,12.0,489.5,811.42,633.47
2016,2,20,14,30,867.0,88.0,1.0,12.0,556.0,1020.44,773.12
2016,2,20,14,45,854.5,84.5,1.0,12.0,521.5,1006.64,762.31
2016,2,20,15,0,842.0,81.0,1.0,12.0,487.0,988.99,752.55
2016,2,20,15,15,820.5,78.0,0.95,11.5,446.5,959.24,735.07
2016,2,20,15,30,799.0,75.0,0.9,11.0,406.0,926.19,715.28
2016,2,20,15,45,775.5,70.0,0.85,11.0,361.5,885.61,688.64
2016,2,20,16,0,752.0,65.0,0.8,11.0,317.0,842.41,659.58
2016,2,20,16,15,707.5,60.0,0.8,10.5,269.0,777.25,615.83
2016,2,20,16,30,663.0,55.0,0.8,10.0,221.0,711.18,569.3
2016,2,20,16,45,599.5,48.0,0.8,9.5,173.5,634.54,511.84
2016,2,20,17,0,536.0,41.0,0.8,9.0,126.0,552.18,446.02
2016,2,20,17,15,415.5,31.0,0.8,8.5,83.0,423.33,337.38
2016,2,20,17,30,295.0,21.0,0.8,8.0,40.0,290.86,156.19
2016,2,20,17,45,147.5,10.5,0.8,8.0,20.0,114.08,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,15.5,1.05,4.5,39.0,12.65,0.0
2016,2,21,7,30,441.0,31.0,1.2,5.0,78.0,26.0,17.11
2016,2,21,7,45,537.0,38.5,1.35,6.0,125.5,35.19,26.22
2016,2,21,8,0,633.0,46.0,1.5,7.0,173.0,42.22,32.94
2016,2,21,8,15,689.0,51.5,1.45,7.5,223.0,47.28,37.72
2016,2,21,8,30,745.0,57.0,1.4,8.0,273.0,52.36,42.35
2016,2,21,8,45,784.5,60.5,1.35,9.0,321.5,67.1,44.26
2016,2,21,9,0,824.0,64.0,1.3,10.0,370.0,128.38,72.33
2016,2,21,9,15,849.0,66.5,1.25,10.5,415.0,191.45,118.84
2016,2,21,9,30,874.0,69.0,1.2,11.0,460.0,259.73,177.01
2016,2,21,9,45,893.5,71.0,1.15,11.5,499.5,325.14,235.3
2016,2,21,10,0,913.0,73.0,1.1,12.0,539.0,391.88,294.29
2016,2,21,10,15,925.0,74.5,1.05,12.5,572.0,456.14,349.82
2016,2,21,10,30,937.0,76.0,1.0,13.0,605.0,520.24,403.03
2016,2,21,10,45,945.5,77.0,1.0,13.5,631.0,581.57,452.32
2016,2,21,11,0,954.0,78.0,1.0,14.0,657.0,641.77,498.79
2016,2,21,11,15,959.0,79.0,1.0,14.0,675.5,698.36,541.88
2016,2,21,11,30,964.0,80.0,1.0,14.0,694.0,752.93,582.21
2016,2,21,11,45,966.0,80.5,1.0,14.5,704.0,802.53,615.53
2016,2,21,12,0,968.0,81.0,1.0,15.0,714.0,849.36,645.38
2016,2,21,12,15,967.5,81.5,1.05,15.0,716.0,891.19,673.54
2016,2,21,12,30,967.0,82.0,1.1,15.0,718.0,929.68,699.44
2016,2,21,12,45,961.5,83.0,1.15,15.0,711.0,960.81,720.48
2016,2,21,13,0,956.0,84.0,1.2,15.0,704.0,988.04,739.13
2016,2,21,13,15,950.5,83.5,1.25,15.0,689.5,1009.55,754.2
2016,2,21,13,30,945.0,83.0,1.3,15.0,675.0,1027.0,766.86
2016,2,21,13,45,935.5,82.5,1.4,15.0,652.5,1036.43,775.44
2016,2,21,14,0,926.0,82.0,1.5,15.0,630.0,1041.67,781.54
2016,2,21,14,15,914.0,80.5,1.5,15.0,600.0,1038.99,780.97
2016,2,21,14,30,902.0,79.0,1.5,15.0,570.0,1032.21,778.0
2016,2,21,14,45,886.0,77.0,1.55,15.0,534.0,1016.74,770.3
2016,2,21,15,0,870.0,75.0,1.6,15.0,498.0,1009.76,768.41
2016,2,21,15,15,847.5,72.5,1.5,14.5,456.5,979.42,749.8
2016,2,21,15,30,825.0,70.0,1.4,14.0,415.0,945.74,728.99
2016,2,21,15,45,795.5,66.5,1.3,13.5,369.0,900.8,700.04
2016,2,21,16,0,766.0,63.0,1.2,13.0,323.0,853.42,668.7
2016,2,21,16,15,721.0,58.5,1.15,12.0,274.5,788.13,625.26
2016,2,21,16,30,676.0,54.0,1.1,11.0,226.0,721.95,579.01
2016,2,21,16,45,612.0,47.0,1.1,10.5,177.5,635.8,514.39
2016,2,21,17,0,548.0,40.0,1.1,10.0,129.0,551.25,446.87
2016,2,21,17,15,430.0,31.0,1.1,9.5,86.0,434.55,347.92
2016,2,21,17,30,312.0,22.0,1.1,9.0,43.0,306.88,183.53
2016,2,21,17,45,156.0,11.0,1.15,9.0,21.5,120.52,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,244.0,15.0,1.65,6.5,42.0,13.38,1.51
2016,2,22,7,30,488.0,30.0,1.9,7.0,84.0,27.58,18.46
2016,2,22,7,45,573.0,37.5,2.15,8.0,132.0,34.54,25.45
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,41.58,32.1
2016,2,22,8,15,712.0,49.5,2.55,9.5,230.0,45.87,36.13
2016,2,22,8,30,766.0,54.0,2.7,10.0,280.0,50.23,40.06
2016,2,22,8,45,799.0,58.0,2.85,10.5,328.0,65.44,42.46
2016,2,22,9,0,832.0,62.0,3.0,11.0,376.0,127.47,71.08
2016,2,22,9,15,857.0,65.0,3.05,11.5,421.0,191.48,118.55
2016,2,22,9,30,882.0,68.0,3.1,12.0,466.0,260.82,178.18
2016,2,22,9,45,899.0,70.5,3.15,12.5,505.5,326.47,237.73
2016,2,22,10,0,916.0,73.0,3.2,13.0,545.0,393.16,298.13
2016,2,22,10,15,928.0,74.5,3.2,13.0,578.5,457.64,356.19
2016,2,22,10,30,940.0,76.0,3.2,13.0,612.0,521.96,412.47
2016,2,22,10,45,948.5,77.5,3.2,13.5,638.0,583.99,464.38
2016,2,22,11,0,957.0,79.0,3.2,14.0,664.0,644.9,513.56
2016,2,22,11,15,962.5,79.5,3.2,14.0,682.5,701.52,558.91
2016,2,22,11,30,968.0,80.0,3.2,14.0,701.0,756.14,601.53
2016,2,22,11,45,971.0,80.5,3.2,14.5,711.5,806.68,637.57
2016,2,22,12,0,974.0,81.0,3.2,15.0,722.0,854.54,670.09
2016,2,22,12,15,974.5,81.0,3.15,15.0,724.5,896.9,699.31
2016,2,22,12,30,975.0,81.0,3.1,15.0,727.0,935.95,726.02
2016,2,22,12,45,969.5,82.5,3.05,15.5,720.5,967.89,746.26
2016,2,22,13,0,964.0,84.0,3.0,16.0,714.0,995.93,763.76
2016,2,22,13,15,960.0,83.5,2.9,16.0,700.0,1019.06,778.88
2016,2,22,13,30,956.0,83.0,2.8,16.0,686.0,1038.17,791.33
2016,2,22,13,45,947.5,82.5,2.75,16.0,664.0,1048.76,798.67
2016,2,22,14,0,939.0,82.0,2.7,16.0,642.0,1055.14,803.42
2016,2,22,14,15,929.0,80.5,2.55,16.0,612.5,1054.57,802.6
2016,2,22,14,30,919.0,79.0,2.4,16.0,583.0,1049.87,799.18
2016,2,22,14,45,760.0,106.5,2.25,16.0,506.0,945.54,728.24
2016,2,22,15,0,601.0,134.0,2.1,16.0,429.0,816.92,639.5
2016,2,22,15,15,600.0,122.0,1.8,15.5,396.0,799.38,628.28
2016,2,22,15,30,599.0,110.0,1.5,15.0,363.0,778.72,613.38
2016,2,22,15,45,568.0,104.5,1.25,14.5,323.5,733.13,580.69
2016,2,22,16,0,537.0,99.0,1.0,14.0,284.0,685.66,546.11
2016,2,22,16,15,508.5,87.5,1.0,13.0,242.0,632.71,510.13
2016,2,22,16,30,480.0,76.0,1.0,12.0,200.0,578.85,471.56
2016,2,22,16,45,423.5,65.0,1.05,11.5,158.0,500.42,411.14
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,421.75,347.14
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,327.08,265.53
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,231.75,149.36
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,84.01,0.0
