Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,13.46,2.79
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,27.72,18.68
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,34.5,25.46
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,44.85,35.14
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,49.49,39.45
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,57.17,46.36
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,67.37,45.55
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,123.86,72.43
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,187.45,117.36
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,261.07,177.35
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,329.22,237.95
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,396.04,297.33
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,460.65,353.54
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,525.09,407.62
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,587.17,458.13
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,648.03,505.89
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,704.85,549.29
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,759.64,589.79
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,809.01,623.48
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,855.46,653.47
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,897.21,680.5
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,935.64,705.03
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,966.47,724.35
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,993.37,741.07
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,1015.86,754.01
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,1034.34,764.32
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,1044.22,767.7
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,1049.91,768.57
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,1048.31,766.39
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,1042.61,761.84
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,1038.4,759.65
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,1017.54,747.02
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,987.62,729.07
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,954.28,708.91
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,903.41,676.86
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,850.19,642.72
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,791.58,605.78
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,725.29,561.49
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,625.53,490.45
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,528.6,417.31
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,401.23,316.19
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,276.57,184.64
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,104.08,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,7.87,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,19.25,7.67
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,30.53,21.16
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,37.84,28.37
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,45.23,35.34
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,50.37,40.09
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,55.53,44.69
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,68.86,46.18
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,130.51,76.27
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,190.29,120.0
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,253.03,172.93
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,315.59,228.15
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,379.95,284.64
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,442.55,339.2
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,505.28,392.17
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,563.1,439.26
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,621.56,485.14
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,675.77,526.96
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,728.16,566.25
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,776.01,599.52
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,821.36,629.03
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,861.55,654.54
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,898.62,677.55
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,927.6,695.19
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,952.74,710.36
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,972.94,722.82
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,989.28,732.88
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,999.18,738.91
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,1017.89,750.8
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,1015.47,749.13
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,1009.02,745.35
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,901.22,675.66
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,770.56,589.52
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,852.95,648.53
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,909.04,685.74
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,862.51,654.44
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,813.69,622.49
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,757.15,586.96
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,693.21,544.14
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,607.03,482.21
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,523.15,418.0
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,403.69,321.33
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,288.94,201.85
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,108.64,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,8.65,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,20.83,9.74
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,32.84,23.19
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,41.58,31.62
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,50.26,39.73
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,55.53,44.57
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,60.82,49.25
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,74.77,51.51
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,130.79,78.08
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,188.83,120.41
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,250.07,171.67
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,301.56,221.27
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,333.43,253.01
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,411.27,314.55
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,499.6,383.84
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,559.14,430.96
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,618.41,476.36
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,569.8,440.06
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,481.28,372.41
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,506.4,391.08
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,530.83,407.97
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,600.03,459.52
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,692.39,525.34
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,647.55,491.76
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,615.84,468.05
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,825.42,618.57
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,993.35,723.92
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,1001.59,726.1
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,1018.68,736.5
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,1017.25,734.09
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,1011.79,729.65
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,993.33,718.54
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,971.1,705.4
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,941.33,691.01
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,908.31,674.3
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,867.95,652.25
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,818.85,623.49
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,755.25,583.37
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,691.1,540.75
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,611.17,484.32
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,532.94,425.06
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,414.77,329.34
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,303.46,217.32
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,114.32,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,8.65,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,21.76,11.21
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,34.62,24.88
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,48.51,37.89
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,62.08,50.35
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,75.19,62.15
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,87.93,73.37
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,102.47,79.34
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,137.19,100.05
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,168.23,126.42
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,192.02,148.85
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,251.18,192.16
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,334.34,257.08
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,358.93,281.46
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,363.65,288.12
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,418.24,331.69
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,478.73,379.1
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,513.45,406.48
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,547.1,432.69
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,612.01,481.69
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,666.82,522.56
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,709.18,554.47
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,751.13,585.91
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,862.49,667.59
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,948.51,726.84
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,818.03,636.52
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,623.97,491.68
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,826.59,649.65
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,1010.69,778.5
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,1006.99,776.77
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,999.27,774.37
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,986.12,767.41
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,969.18,757.92
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,742.02,596.76
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,501.12,411.77
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,396.57,329.99
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,316.94,264.75
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,532.78,445.82
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,698.46,572.75
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,611.42,502.99
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,526.73,433.9
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,410.6,336.1
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,302.89,227.55
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,113.2,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,15.74,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,22.87,12.83
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,30.05,21.12
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,36.72,27.56
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,43.44,33.8
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,51.54,41.18
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,56.02,45.12
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,70.86,47.29
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,130.6,74.88
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,191.8,119.92
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,255.58,174.28
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,300.38,223.25
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,307.95,238.53
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,348.9,273.12
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,390.16,306.8
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,421.28,331.33
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,449.89,353.0
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,487.57,381.01
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,525.76,408.61
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,687.6,528.77
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,832.08,628.55
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,814.19,614.3
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,757.94,573.97
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,870.02,652.88
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,956.77,708.4
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,850.01,636.5
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,678.85,515.74
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,746.09,566.71
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,791.49,599.71
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,809.73,612.88
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,824.71,623.34
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,786.5,598.52
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,745.85,572.04
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,706.2,546.56
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,664.72,519.27
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,770.35,596.27
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,848.93,649.91
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,787.27,609.69
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,724.59,568.8
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,650.43,516.57
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,571.15,456.8
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,453.77,363.31
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,344.78,259.38
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,165.98,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,6.69,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,12.72,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,25.26,15.26
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,37.83,28.11
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,50.93,40.45
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,63.76,52.32
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,75.57,63.01
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,87.09,73.19
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,99.53,76.21
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,139.84,98.58
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,171.18,128.3
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,183.8,144.93
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,239.03,186.64
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,307.73,240.65
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,375.6,294.82
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,456.5,359.37
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,462.64,365.87
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,447.81,354.59
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,412.03,327.24
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,376.26,298.61
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,338.56,269.3
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,309.83,246.38
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,363.8,289.66
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,440.33,349.13
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,528.93,418.35
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,644.27,505.08
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,695.8,543.96
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,771.31,599.38
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,895.5,688.92
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,1001.64,759.8
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,882.15,677.98
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,739.4,576.94
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,718.55,564.38
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,695.28,548.81
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,607.69,485.99
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,544.7,439.91
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,310.01,255.6
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,75.78,58.74
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,64.63,49.96
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,53.43,40.59
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,42.17,30.88
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,31.36,21.41
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,21.75,12.86
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,12.17,4.07
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.07,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,6.69,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,13.89,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,23.48,14.41
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,33.19,24.04
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,38.69,29.33
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,48.04,37.86
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,52.9,42.24
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,57.76,46.48
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,72.81,48.25
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,133.37,76.08
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,195.6,121.61
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,260.27,176.25
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,325.03,233.72
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,390.11,291.09
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,453.4,345.91
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,515.26,397.83
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,574.71,445.58
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,633.34,490.93
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,687.68,531.53
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,740.06,569.37
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,790.29,603.63
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,838.38,634.55
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,880.08,660.63
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,918.57,684.15
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,948.27,701.11
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,974.02,715.45
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,896.51,663.48
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,775.02,579.61
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,762.03,571.91
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,745.82,560.66
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,899.07,665.41
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,1028.34,743.23
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,1009.78,728.56
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,987.4,714.23
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,957.78,697.74
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,924.86,679.08
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,876.24,649.91
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,832.72,623.59
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,769.95,586.3
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,706.54,546.63
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,614.0,482.93
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,523.82,416.79
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,409.19,326.74
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,302.23,232.97
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,151.69,9.21
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,9.44,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,17.59,0.0
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,27.36,17.84
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,37.03,27.4
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,47.57,37.19
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,57.9,46.55
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,68.03,55.58
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,77.84,64.13
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,93.19,68.55
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,139.77,93.27
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,189.71,130.83
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,241.27,174.05
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,308.13,225.49
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,394.43,295.34
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,458.21,351.94
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,521.71,406.82
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,582.9,458.3
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,643.05,507.44
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,698.65,551.61
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,752.15,593.04
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,801.91,629.25
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,849.01,662.35
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,890.06,690.6
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,927.73,716.31
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,958.15,736.89
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,984.6,754.78
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,1005.67,769.03
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,1022.65,780.64
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,910.87,704.26
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,753.81,590.16
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,911.55,710.21
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,1029.16,792.69
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,890.69,696.69
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,714.66,569.86
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,715.51,575.04
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,712.61,575.61
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,601.78,491.52
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,471.04,389.65
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,432.47,360.5
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,393.18,329.4
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,500.77,416.01
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,581.38,473.45
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,472.3,383.02
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,370.46,291.21
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,183.79,43.6
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,7.47,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,15.66,1.57
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,23.66,14.71
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,31.83,22.66
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,40.1,30.36
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,45.72,35.52
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,49.86,39.19
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,54.0,42.76
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,91.82,66.08
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,145.98,103.19
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,187.88,123.91
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,260.68,174.85
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,323.76,230.42
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,387.47,286.35
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,450.27,340.96
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,512.9,393.92
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,572.35,442.93
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,630.44,489.47
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,685.49,532.55
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,738.65,573.21
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,786.6,608.31
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,831.74,640.04
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,806.92,622.16
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,742.22,573.67
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,736.39,570.0
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,725.1,561.74
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,710.56,553.12
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,713.29,556.48
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,705.73,552.54
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,695.71,546.97
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,456.06,365.74
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,193.03,153.89
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,281.9,228.45
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,352.89,286.88
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,269.03,219.26
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,166.27,134.66
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,137.43,111.12
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,108.71,87.11
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,93.23,74.39
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,77.62,61.3
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,63.0,48.72
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,48.13,35.72
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,32.79,22.27
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,18.31,9.4
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.13,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.36,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,4.54,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,9.87,2.92
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,15.21,7.97
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,21.71,13.99
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,28.23,19.95
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,34.77,25.88
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,41.33,31.74
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,35.56,25.11
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,29.8,20.09
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,63.41,48.73
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,95.74,75.78
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,99.26,78.31
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,102.74,80.85
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,92.38,72.08
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,81.75,63.12
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,173.68,138.65
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,270.36,215.69
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,327.34,260.64
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,402.77,319.41
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,420.65,333.13
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,438.27,346.99
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,391.05,310.27
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,355.85,282.48
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,379.1,301.26
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,403.34,320.43
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,403.59,320.42
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,403.43,320.27
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,306.54,244.45
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,189.49,150.79
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,119.41,94.31
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,54.59,40.51
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,75.2,60.78
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,98.62,77.68
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,114.02,90.87
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,131.42,105.76
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,95.86,76.18
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,61.45,47.24
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,52.62,39.87
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,44.43,32.88
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,35.94,25.54
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,27.48,18.1
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,19.43,10.98
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,11.4,3.8
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,5.68,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
