Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.65,9.5,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,0.6,10.0,13.0,9.88,0.95
2016,3,4,7,15,0.0,27.5,0.65,10.0,27.5,21.0,12.76
2016,3,4,7,30,0.0,42.0,0.7,10.0,42.0,31.9,23.04
2016,3,4,7,45,0.0,58.0,0.75,10.5,58.0,43.6,33.85
2016,3,4,8,0,0.0,74.0,0.8,11.0,74.0,55.19,44.38
2016,3,4,8,15,0.0,91.0,0.95,11.0,91.0,67.35,55.3
2016,3,4,8,30,0.0,108.0,1.1,11.0,108.0,79.39,65.96
2016,3,4,8,45,0.0,116.0,1.25,11.5,116.0,85.7,68.01
2016,3,4,9,0,0.0,124.0,1.4,12.0,124.0,92.53,73.45
2016,3,4,9,15,1.5,143.5,1.5,12.0,144.5,107.58,85.8
2016,3,4,9,30,3.0,163.0,1.6,12.0,165.0,123.15,98.48
2016,3,4,9,45,13.0,190.0,1.75,12.5,197.5,147.21,117.64
2016,3,4,10,0,23.0,217.0,1.9,13.0,230.0,173.13,138.27
2016,3,4,10,15,21.0,224.0,1.95,13.0,236.5,180.67,144.31
2016,3,4,10,30,19.0,231.0,2.0,13.0,243.0,187.88,150.08
2016,3,4,10,45,11.0,203.0,2.1,13.5,210.0,163.86,130.22
2016,3,4,11,0,3.0,175.0,2.2,14.0,177.0,138.2,108.99
2016,3,4,11,15,1.5,100.0,2.1,14.0,101.0,78.23,59.68
2016,3,4,11,30,0.0,25.0,2.0,14.0,25.0,19.2,10.48
2016,3,4,11,45,0.0,59.0,1.95,14.0,59.0,45.44,32.45
2016,3,4,12,0,0.0,93.0,1.9,14.0,93.0,71.82,54.32
2016,3,4,12,15,0.0,118.0,1.95,14.0,118.0,91.86,70.81
2016,3,4,12,30,0.0,143.0,2.0,14.0,143.0,112.45,87.68
2016,3,4,12,45,0.0,91.5,2.05,14.0,91.5,70.65,53.29
2016,3,4,13,0,0.0,40.0,2.1,14.0,40.0,30.76,20.16
2016,3,4,13,15,0.0,39.5,2.15,14.0,39.5,30.36,19.86
2016,3,4,13,30,0.0,39.0,2.2,14.0,39.0,29.97,19.55
2016,3,4,13,45,0.0,37.0,2.25,14.0,37.0,28.41,18.27
2016,3,4,14,0,0.0,35.0,2.3,14.0,35.0,26.86,17.0
2016,3,4,14,15,54.0,155.5,2.25,13.5,188.0,194.47,158.53
2016,3,4,14,30,108.0,276.0,2.2,13.0,341.0,386.87,313.67
2016,3,4,14,45,68.5,243.5,2.15,13.0,284.0,312.77,261.02
2016,3,4,15,0,29.0,211.0,2.1,13.0,227.0,238.09,192.97
2016,3,4,15,15,14.5,157.0,1.95,12.5,165.0,147.32,119.07
2016,3,4,15,30,0.0,103.0,1.8,12.0,103.0,81.79,64.15
2016,3,4,15,45,0.0,54.5,1.7,12.0,54.5,41.73,30.28
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,0.5,3.05,12.0,0.5,0.38,0.0
2016,3,5,7,30,0.0,1.0,3.2,12.0,1.0,0.76,0.0
2016,3,5,7,45,0.0,2.0,3.4,12.5,2.0,1.51,0.0
2016,3,5,8,0,0.0,3.0,3.6,13.0,3.0,2.27,0.0
2016,3,5,8,15,0.0,4.0,3.75,13.0,4.0,3.03,0.0
2016,3,5,8,30,0.0,5.0,3.9,13.0,5.0,3.8,0.0
2016,3,5,8,45,0.0,45.0,4.05,13.5,45.0,34.4,23.9
2016,3,5,9,0,0.0,85.0,4.2,14.0,85.0,65.1,49.84
2016,3,5,9,15,0.0,57.5,4.25,14.0,57.5,44.07,31.87
2016,3,5,9,30,0.0,30.0,4.3,14.0,30.0,22.94,13.86
2016,3,5,9,45,0.0,61.0,4.35,14.0,61.0,46.82,34.01
2016,3,5,10,0,0.0,92.0,4.4,14.0,92.0,70.85,54.09
2016,3,5,10,15,0.0,90.0,4.35,14.0,90.0,69.34,52.68
2016,3,5,10,30,0.0,88.0,4.3,14.0,88.0,67.82,51.31
2016,3,5,10,45,0.0,70.0,4.3,14.5,70.0,53.89,39.52
2016,3,5,11,0,0.0,52.0,4.3,15.0,52.0,39.99,27.81
2016,3,5,11,15,0.0,34.5,4.3,15.0,34.5,26.5,16.53
2016,3,5,11,30,0.0,17.0,4.3,15.0,17.0,13.05,5.27
2016,3,5,11,45,4.0,112.0,4.35,15.0,115.0,89.86,69.15
2016,3,5,12,0,8.0,207.0,4.4,15.0,213.0,171.28,135.65
2016,3,5,12,15,7.0,201.0,4.4,15.0,206.5,166.39,131.54
2016,3,5,12,30,6.0,195.0,4.4,15.0,200.0,161.32,127.42
2016,3,5,12,45,3.0,124.5,4.4,15.0,127.0,100.05,77.39
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,41.57,29.03
2016,3,5,13,15,0.0,52.5,4.35,14.5,52.5,40.4,28.16
2016,3,5,13,30,0.0,51.0,4.3,14.0,51.0,39.23,27.27
2016,3,5,13,45,0.0,47.5,4.25,14.0,47.5,36.51,25.03
2016,3,5,14,0,0.0,44.0,4.2,14.0,44.0,33.79,22.79
2016,3,5,14,15,0.5,104.5,4.45,14.0,105.0,81.78,63.01
2016,3,5,14,30,1.0,165.0,4.7,14.0,166.0,136.35,108.42
2016,3,5,14,45,0.5,97.0,4.95,14.0,97.5,75.67,58.12
2016,3,5,15,0,0.0,29.0,5.2,14.0,29.0,22.18,13.17
2016,3,5,15,15,0.0,18.5,5.5,13.5,18.5,14.13,6.39
2016,3,5,15,30,0.0,8.0,5.8,13.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,6.1,13.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,6.4,13.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,6.3,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,6.2,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,15.5,1.3,7.5,21.0,12.2,0.0
2016,3,6,7,0,145.0,31.0,1.4,8.0,42.0,23.3,12.37
2016,3,6,7,15,265.0,45.5,1.6,8.5,84.5,34.3,24.73
2016,3,6,7,30,385.0,60.0,1.8,9.0,127.0,45.41,35.32
2016,3,6,7,45,461.5,70.0,2.05,9.5,176.0,56.0,45.18
2016,3,6,8,0,538.0,80.0,2.3,10.0,225.0,63.49,52.02
2016,3,6,8,15,388.5,111.5,2.4,10.0,227.0,79.46,66.39
2016,3,6,8,30,239.0,143.0,2.5,10.0,229.0,97.87,82.73
2016,3,6,8,45,218.5,166.5,2.7,10.5,253.0,116.35,91.52
2016,3,6,9,0,198.0,190.0,2.9,11.0,277.0,151.14,115.19
2016,3,6,9,15,107.0,189.0,2.95,11.0,237.0,154.47,120.67
2016,3,6,9,30,16.0,188.0,3.0,11.0,197.0,143.89,115.68
2016,3,6,9,45,15.5,198.0,3.1,11.5,207.0,153.75,123.55
2016,3,6,10,0,15.0,208.0,3.2,12.0,217.0,163.53,131.26
2016,3,6,10,15,70.5,254.0,3.2,12.0,298.5,227.76,183.07
2016,3,6,10,30,126.0,300.0,3.2,12.0,380.0,304.89,245.07
2016,3,6,10,45,342.0,263.0,3.25,12.0,491.5,412.09,331.3
2016,3,6,11,0,558.0,226.0,3.3,12.0,603.0,544.76,436.93
2016,3,6,11,15,424.0,278.0,3.35,12.0,569.0,538.82,431.86
2016,3,6,11,30,290.0,330.0,3.4,12.0,535.0,508.79,407.74
2016,3,6,11,45,207.5,341.5,3.45,12.0,489.5,464.63,373.06
2016,3,6,12,0,125.0,353.0,3.5,12.0,444.0,425.65,341.36
2016,3,6,12,15,64.5,267.0,3.55,12.0,314.0,286.34,230.97
2016,3,6,12,30,4.0,181.0,3.6,12.0,184.0,147.6,117.22
2016,3,6,12,45,3.5,176.5,3.7,12.5,179.0,143.94,114.24
2016,3,6,13,0,3.0,172.0,3.8,13.0,174.0,140.2,111.01
2016,3,6,13,15,2.5,169.0,3.85,12.5,170.5,137.68,109.22
2016,3,6,13,30,2.0,166.0,3.9,12.0,167.0,135.13,107.41
2016,3,6,13,45,1.0,139.0,4.0,12.0,139.5,111.19,87.7
2016,3,6,14,0,0.0,112.0,4.1,12.0,112.0,87.46,68.04
2016,3,6,14,15,14.5,176.0,4.1,11.5,185.0,159.08,128.67
2016,3,6,14,30,29.0,240.0,4.1,11.0,258.0,261.89,214.13
2016,3,6,14,45,14.5,182.0,4.1,11.0,191.0,167.67,136.32
2016,3,6,15,0,0.0,124.0,4.1,11.0,124.0,99.24,78.77
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,87.69,69.41
2016,3,6,15,30,0.0,97.0,3.9,10.0,97.0,76.14,59.9
2016,3,6,15,45,0.0,55.5,3.85,10.0,55.5,42.51,31.18
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,10.66,3.63
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,9.12,2.33
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,7.59,1.01
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,6.07,0.0
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,4.54,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.03,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.51,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.75,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,45,79.5,13.5,1.6,5.5,19.5,10.62,0.0
2016,3,7,7,0,159.0,27.0,1.8,6.0,39.0,20.48,10.93
2016,3,7,7,15,211.5,44.5,1.9,6.0,74.0,33.31,24.21
2016,3,7,7,30,264.0,62.0,2.0,6.0,109.0,45.86,36.21
2016,3,7,7,45,296.0,79.0,2.15,6.5,147.5,57.58,47.19
2016,3,7,8,0,328.0,96.0,2.3,7.0,186.0,68.95,57.61
2016,3,7,8,15,348.5,112.5,2.4,7.0,225.0,79.49,67.18
2016,3,7,8,30,369.0,129.0,2.5,7.0,264.0,89.66,76.24
2016,3,7,8,45,293.5,160.0,2.65,7.5,276.5,115.21,90.51
2016,3,7,9,0,218.0,191.0,2.8,8.0,289.0,153.91,117.95
2016,3,7,9,15,237.5,209.5,2.85,8.0,325.5,188.94,145.02
2016,3,7,9,30,257.0,228.0,2.9,8.0,362.0,228.27,177.74
2016,3,7,9,45,287.5,241.0,3.0,8.5,401.0,269.85,212.52
2016,3,7,10,0,318.0,254.0,3.1,9.0,440.0,315.3,250.76
2016,3,7,10,15,241.0,279.5,3.1,9.0,425.0,323.69,260.68
2016,3,7,10,30,164.0,305.0,3.1,9.0,410.0,326.83,264.86
2016,3,7,10,45,175.0,317.5,3.15,9.5,433.5,358.54,290.54
2016,3,7,11,0,186.0,330.0,3.2,10.0,457.0,391.48,316.76
2016,3,7,11,15,173.0,339.5,3.2,10.0,460.0,407.41,329.52
2016,3,7,11,30,160.0,349.0,3.2,10.0,463.0,421.82,340.86
2016,3,7,11,45,124.5,347.5,3.25,10.0,437.0,407.88,329.48
2016,3,7,12,0,89.0,346.0,3.3,10.0,411.0,374.18,302.47
2016,3,7,12,15,87.0,346.0,3.3,10.0,410.0,380.62,307.79
2016,3,7,12,30,85.0,346.0,3.3,10.0,409.0,386.62,312.62
2016,3,7,12,45,98.5,347.0,3.3,10.5,419.0,407.28,328.92
2016,3,7,13,0,112.0,348.0,3.3,11.0,429.0,428.63,345.65
2016,3,7,13,15,66.0,302.5,3.25,11.0,350.0,343.76,277.85
2016,3,7,13,30,20.0,257.0,3.2,11.0,271.0,235.29,189.89
2016,3,7,13,45,244.5,254.0,3.15,11.0,415.5,526.68,428.96
2016,3,7,14,0,469.0,251.0,3.1,11.0,560.0,782.47,625.38
2016,3,7,14,15,495.5,229.5,3.0,11.0,543.0,794.95,634.1
2016,3,7,14,30,522.0,208.0,2.9,11.0,526.0,804.42,642.68
2016,3,7,14,45,452.5,213.5,2.85,11.5,478.0,742.88,595.75
2016,3,7,15,0,383.0,219.0,2.8,12.0,430.0,655.51,530.0
2016,3,7,15,15,226.5,211.5,2.55,11.5,334.0,489.41,400.53
2016,3,7,15,30,70.0,204.0,2.3,11.0,238.0,279.43,230.33
2016,3,7,15,45,160.0,183.0,2.1,11.0,250.0,368.36,307.03
2016,3,7,16,0,250.0,162.0,1.9,11.0,262.0,452.19,376.54
2016,3,7,16,15,462.0,116.0,1.7,10.5,271.0,611.37,505.71
2016,3,7,16,30,674.0,70.0,1.5,10.0,280.0,742.65,603.51
2016,3,7,16,45,626.5,62.0,1.35,9.5,230.5,669.46,546.8
2016,3,7,17,0,579.0,54.0,1.2,9.0,181.0,597.17,490.39
2016,3,7,17,15,486.0,45.5,1.2,8.5,132.5,489.5,404.16
2016,3,7,17,30,393.0,37.0,1.2,8.0,84.0,388.03,317.33
2016,3,7,17,45,238.5,24.0,1.3,7.5,48.0,240.28,164.5
2016,3,7,18,0,84.0,11.0,1.4,7.0,12.0,64.0,0.0
2016,3,7,18,15,42.0,5.5,1.4,6.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,14.5,1.15,5.0,27.5,11.41,0.0
2016,3,8,7,0,309.0,29.0,1.2,6.0,55.0,23.94,14.28
2016,3,8,7,15,419.5,39.5,1.15,6.5,101.0,32.59,23.63
2016,3,8,7,30,530.0,50.0,1.1,7.0,147.0,41.31,32.03
2016,3,8,7,45,569.5,61.5,1.05,7.5,195.0,50.16,40.32
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,58.75,48.17
2016,3,8,8,15,653.0,79.0,0.95,8.0,292.5,63.09,52.08
2016,3,8,8,30,697.0,85.0,0.9,8.0,342.0,67.42,55.88
2016,3,8,8,45,492.0,135.0,0.85,8.5,328.0,104.65,78.26
2016,3,8,9,0,287.0,185.0,0.8,9.0,314.0,155.9,115.85
2016,3,8,9,15,443.5,165.5,0.9,9.0,388.0,194.38,138.86
2016,3,8,9,30,600.0,146.0,1.0,9.0,462.0,255.08,184.17
2016,3,8,9,45,601.5,158.5,1.1,9.5,494.5,309.41,232.14
2016,3,8,10,0,603.0,171.0,1.2,10.0,527.0,363.59,279.64
2016,3,8,10,15,545.5,203.5,1.2,10.0,539.0,404.15,316.32
2016,3,8,10,30,488.0,236.0,1.2,10.0,551.0,441.58,348.63
2016,3,8,10,45,341.5,284.0,1.3,10.5,508.5,428.82,340.54
2016,3,8,11,0,195.0,332.0,1.4,11.0,466.0,398.2,316.85
2016,3,8,11,15,136.5,333.0,1.4,10.5,428.0,377.75,301.61
2016,3,8,11,30,78.0,334.0,1.4,10.0,390.0,338.03,270.59
2016,3,8,11,45,105.5,346.5,1.4,10.0,423.5,378.07,302.67
2016,3,8,12,0,133.0,359.0,1.4,10.0,457.0,436.63,348.08
2016,3,8,12,15,147.0,360.5,1.45,9.5,469.0,461.46,368.0
2016,3,8,12,30,161.0,362.0,1.5,9.0,481.0,486.87,388.64
2016,3,8,12,45,190.0,357.0,1.55,9.0,496.0,519.57,414.62
2016,3,8,13,0,219.0,352.0,1.6,9.0,511.0,553.14,441.13
2016,3,8,13,15,124.0,315.0,1.65,9.0,404.5,434.23,348.82
2016,3,8,13,30,29.0,278.0,1.7,9.0,298.0,286.3,230.96
2016,3,8,13,45,54.5,291.5,1.8,9.0,328.0,330.56,268.32
2016,3,8,14,0,80.0,305.0,1.9,9.0,358.0,376.86,306.17
2016,3,8,14,15,53.0,272.0,1.85,8.5,306.5,317.2,258.7
2016,3,8,14,30,26.0,239.0,1.8,8.0,255.0,233.4,191.11
2016,3,8,14,45,13.0,163.5,1.75,8.0,171.5,147.93,120.69
2016,3,8,15,0,0.0,88.0,1.7,8.0,88.0,67.74,52.7
2016,3,8,15,15,0.0,110.0,1.65,8.0,110.0,87.08,69.5
2016,3,8,15,30,0.0,132.0,1.6,8.0,132.0,108.81,88.2
2016,3,8,15,45,20.0,145.5,1.6,8.0,154.0,144.64,119.89
2016,3,8,16,0,40.0,159.0,1.6,8.0,176.0,202.34,169.62
2016,3,8,16,15,34.5,140.0,1.45,7.5,153.0,178.19,149.5
2016,3,8,16,30,29.0,121.0,1.3,7.0,130.0,154.11,129.35
2016,3,8,16,45,22.0,100.5,1.2,7.0,106.5,126.56,105.52
2016,3,8,17,0,15.0,80.0,1.1,7.0,83.0,87.29,71.16
2016,3,8,17,15,7.5,59.5,1.0,6.5,61.0,61.29,47.95
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,34.69,24.03
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,18.13,7.76
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,4.72,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.0,26.5,12.59,0.0
2016,3,9,7,0,231.0,33.0,1.4,7.0,53.0,25.11,15.58
2016,3,9,7,15,337.0,45.0,1.4,7.0,97.0,36.53,27.18
2016,3,9,7,30,443.0,57.0,1.4,7.0,141.0,46.13,36.43
2016,3,9,7,45,221.5,39.5,1.45,7.5,81.5,29.85,21.78
2016,3,9,8,0,0.0,22.0,1.5,8.0,22.0,16.74,9.76
2016,3,9,8,15,0.0,26.5,1.5,8.0,26.5,20.19,12.93
2016,3,9,8,30,0.0,31.0,1.5,8.0,31.0,23.65,16.06
2016,3,9,8,45,0.0,43.5,1.5,8.5,43.5,33.26,23.44
2016,3,9,9,0,0.0,56.0,1.5,9.0,56.0,42.9,31.65
2016,3,9,9,15,0.0,76.5,1.5,9.0,76.5,58.78,45.19
2016,3,9,9,30,0.0,97.0,1.5,9.0,97.0,74.45,58.42
2016,3,9,9,45,0.0,108.0,1.55,9.5,108.0,82.87,65.26
2016,3,9,10,0,0.0,119.0,1.6,10.0,119.0,91.4,72.14
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,114.8,91.53
2016,3,9,10,30,3.0,178.0,1.7,10.0,180.0,138.83,111.26
2016,3,9,10,45,4.0,185.5,1.8,10.5,188.5,146.06,116.83
2016,3,9,11,0,5.0,193.0,1.9,11.0,197.0,153.48,122.59
2016,3,9,11,15,4.5,186.0,1.95,11.0,189.5,148.46,118.36
2016,3,9,11,30,4.0,179.0,2.0,11.0,182.0,143.21,113.99
2016,3,9,11,45,2.0,162.5,2.05,11.5,164.0,128.94,101.99
2016,3,9,12,0,0.0,146.0,2.1,12.0,146.0,114.34,89.74
2016,3,9,12,15,5.0,186.0,2.15,12.0,190.0,151.8,120.62
2016,3,9,12,30,10.0,226.0,2.2,12.0,234.0,191.01,152.56
2016,3,9,12,45,23.5,265.5,2.25,12.5,283.5,239.47,191.64
2016,3,9,13,0,37.0,305.0,2.3,13.0,333.0,312.8,249.66
2016,3,9,13,15,18.5,206.5,2.3,13.0,220.5,185.54,147.91
2016,3,9,13,30,0.0,108.0,2.3,13.0,108.0,84.0,64.52
2016,3,9,13,45,5.0,161.0,2.35,13.5,164.5,134.05,106.04
2016,3,9,14,0,10.0,214.0,2.4,14.0,221.0,188.01,149.97
2016,3,9,14,15,8.5,205.0,2.4,14.0,211.0,179.55,143.18
2016,3,9,14,30,7.0,196.0,2.4,14.0,201.0,171.05,136.51
2016,3,9,14,45,14.0,203.0,2.4,14.0,211.5,187.05,150.19
2016,3,9,15,0,21.0,210.0,2.4,14.0,222.0,204.06,164.68
2016,3,9,15,15,20.0,195.0,2.3,14.0,206.0,190.52,153.98
2016,3,9,15,30,19.0,180.0,2.2,14.0,190.0,176.96,143.28
2016,3,9,15,45,9.5,143.5,2.1,14.0,148.5,131.87,106.02
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,87.63,68.89
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,75.64,59.11
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,63.61,49.1
2016,3,9,16,45,0.0,65.5,1.4,12.5,65.5,52.04,39.3
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,40.39,29.25
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,29.43,19.64
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,19.06,10.44
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,11.03,2.62
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,10.5,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,2.0,2.45,11.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,4.0,2.55,11.5,4.0,3.03,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,3.79,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,4.56,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,5.32,0.0
2016,3,10,8,45,0.0,18.5,2.75,12.0,18.5,14.1,6.53
2016,3,10,9,0,0.0,30.0,2.8,12.0,30.0,22.91,14.08
2016,3,10,9,15,0.0,25.0,2.8,12.0,25.0,19.1,10.75
2016,3,10,9,30,0.0,20.0,2.8,12.0,20.0,15.28,7.44
2016,3,10,9,45,0.0,44.0,2.8,12.5,44.0,33.73,23.08
2016,3,10,10,0,0.0,68.0,2.8,13.0,68.0,52.28,38.6
2016,3,10,10,15,0.0,73.5,2.75,13.0,73.5,56.57,42.1
2016,3,10,10,30,0.0,79.0,2.7,13.0,79.0,60.86,45.61
2016,3,10,10,45,0.0,66.0,2.7,13.0,66.0,50.82,37.13
2016,3,10,11,0,0.0,53.0,2.7,13.0,53.0,40.79,28.68
2016,3,10,11,15,0.0,83.5,2.7,13.0,83.5,64.44,48.4
2016,3,10,11,30,0.0,114.0,2.7,13.0,114.0,88.39,68.21
2016,3,10,11,45,0.0,115.5,2.7,13.5,115.5,89.67,69.06
2016,3,10,12,0,0.0,117.0,2.7,14.0,117.0,90.96,69.95
2016,3,10,12,15,0.0,109.5,2.65,14.0,109.5,85.03,65.06
2016,3,10,12,30,0.0,102.0,2.6,14.0,102.0,79.06,60.15
2016,3,10,12,45,0.5,129.0,2.6,14.0,129.5,101.44,78.61
2016,3,10,13,0,1.0,156.0,2.6,14.0,157.0,124.54,97.54
2016,3,10,13,15,0.5,102.5,2.5,14.0,103.0,79.98,60.97
2016,3,10,13,30,0.0,49.0,2.4,14.0,49.0,37.71,25.95
2016,3,10,13,45,0.0,55.0,2.3,14.0,55.0,42.33,29.87
2016,3,10,14,0,0.0,61.0,2.2,14.0,61.0,46.94,33.77
2016,3,10,14,15,0.0,56.0,2.05,13.5,56.0,43.05,30.65
2016,3,10,14,30,0.0,51.0,1.9,13.0,51.0,39.17,27.51
2016,3,10,14,45,0.0,41.0,1.8,13.0,41.0,31.44,21.05
2016,3,10,15,0,0.0,31.0,1.7,13.0,31.0,23.73,14.57
2016,3,10,15,15,0.0,33.0,1.55,13.0,33.0,25.25,15.92
2016,3,10,15,30,0.0,35.0,1.4,13.0,35.0,26.76,17.28
2016,3,10,15,45,0.0,45.0,1.3,13.0,45.0,34.43,23.91
2016,3,10,16,0,0.0,55.0,1.2,13.0,55.0,42.11,30.57
2016,3,10,16,15,0.0,48.0,1.05,12.5,48.0,36.7,26.08
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,31.31,21.54
2016,3,10,16,45,0.0,33.5,0.8,12.0,33.5,25.54,16.56
2016,3,10,17,0,0.0,26.0,0.7,12.0,26.0,19.79,11.53
2016,3,10,17,15,0.0,19.0,0.7,11.5,19.0,14.44,6.81
2016,3,10,17,30,0.0,12.0,0.7,11.0,12.0,9.1,2.06
2016,3,10,17,45,0.0,7.0,0.7,11.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.9,11.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.0,2.95,10.5,6.0,4.54,0.0
2016,3,11,7,30,0.0,9.0,3.0,10.0,9.0,6.82,0.53
2016,3,11,7,45,0.0,12.0,3.1,10.0,12.0,9.11,2.65
2016,3,11,8,0,0.0,15.0,3.2,10.0,15.0,11.4,4.76
2016,3,11,8,15,0.0,18.0,3.05,10.0,18.0,13.7,6.85
2016,3,11,8,30,0.0,21.0,2.9,10.0,21.0,16.0,8.92
2016,3,11,8,45,0.0,33.0,2.8,10.0,33.0,25.2,16.25
2016,3,11,9,0,0.0,45.0,2.7,10.0,45.0,34.44,24.17
2016,3,11,9,15,0.0,49.5,2.85,9.5,49.5,37.92,27.13
2016,3,11,9,30,0.0,54.0,3.0,9.0,54.0,41.42,30.1
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,72.36,56.45
2016,3,11,10,0,0.0,134.0,3.3,9.0,134.0,102.74,82.0
2016,3,11,10,15,0.0,74.5,3.25,9.0,74.5,57.35,43.4
2016,3,11,10,30,0.0,15.0,3.2,9.0,15.0,11.5,4.21
2016,3,11,10,45,5.0,118.0,3.15,9.0,121.5,93.89,74.22
2016,3,11,11,0,10.0,221.0,3.1,9.0,228.0,178.64,144.6
2016,3,11,11,15,5.0,155.5,2.85,9.0,159.0,124.35,99.32
2016,3,11,11,30,0.0,90.0,2.6,9.0,90.0,69.52,53.33
2016,3,11,11,45,4.5,154.0,2.4,9.0,157.5,123.88,98.95
2016,3,11,12,0,9.0,218.0,2.2,9.0,225.0,180.75,145.8
2016,3,11,12,15,6.0,193.5,2.05,9.0,198.5,158.77,127.5
2016,3,11,12,30,3.0,169.0,1.9,9.0,172.0,136.39,109.0
2016,3,11,12,45,4.0,178.0,1.8,9.5,182.0,145.35,116.28
2016,3,11,13,0,5.0,187.0,1.7,10.0,192.0,154.57,123.68
2016,3,11,13,15,3.0,171.5,1.75,10.0,174.5,139.97,111.69
2016,3,11,13,30,1.0,156.0,1.8,10.0,157.0,125.18,99.54
2016,3,11,13,45,190.0,223.0,1.9,10.0,351.5,436.18,356.56
2016,3,11,14,0,379.0,290.0,2.0,10.0,546.0,708.89,565.0
2016,3,11,14,15,286.5,292.5,2.15,10.0,481.5,626.1,500.76
2016,3,11,14,30,194.0,295.0,2.3,10.0,417.0,516.31,417.43
2016,3,11,14,45,97.0,206.5,2.5,10.0,267.5,317.87,261.31
2016,3,11,15,0,0.0,118.0,2.7,10.0,118.0,93.46,73.83
2016,3,11,15,15,0.0,80.5,2.7,9.5,80.5,61.9,47.58
2016,3,11,15,30,0.0,43.0,2.7,9.0,43.0,32.91,22.88
2016,3,11,15,45,0.0,29.0,2.7,9.0,29.0,22.14,13.63
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,11.42,4.33
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,9.89,3.03
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,8.36,1.71
2016,3,11,16,45,281.5,35.0,2.25,8.0,101.0,321.24,279.3
2016,3,11,17,0,563.0,59.0,2.1,8.0,191.0,586.88,493.72
2016,3,11,17,15,475.0,50.5,2.0,7.5,142.5,483.77,406.48
2016,3,11,17,30,387.0,42.0,1.9,7.0,94.0,386.19,322.23
2016,3,11,17,45,193.5,29.5,1.8,7.0,55.5,215.63,165.33
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,13.38,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,6.69,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,2.45,7.5,2.5,1.89,0.0
2016,3,12,7,0,0.0,5.0,2.6,8.0,5.0,3.78,0.0
2016,3,12,7,15,0.0,8.5,2.65,8.0,8.5,6.44,0.16
2016,3,12,7,30,0.0,12.0,2.7,8.0,12.0,9.1,2.67
2016,3,12,7,45,0.0,16.5,2.8,8.0,16.5,12.54,5.87
2016,3,12,8,0,0.0,21.0,2.9,8.0,21.0,15.98,9.05
2016,3,12,8,15,0.0,25.5,2.95,8.0,25.5,19.43,12.2
2016,3,12,8,30,0.0,30.0,3.0,8.0,30.0,22.89,15.32
2016,3,12,8,45,27.0,113.0,3.15,8.5,126.0,83.63,66.53
2016,3,12,9,0,54.0,196.0,3.3,9.0,222.0,142.7,114.5
2016,3,12,9,15,27.0,148.5,3.35,9.0,161.5,114.79,91.53
2016,3,12,9,30,0.0,101.0,3.4,9.0,101.0,77.48,60.88
2016,3,12,9,45,0.0,103.5,3.45,9.0,103.5,79.53,62.49
2016,3,12,10,0,0.0,106.0,3.5,9.0,106.0,81.56,64.07
2016,3,12,10,15,0.0,60.5,3.5,9.0,60.5,46.52,34.18
2016,3,12,10,30,0.0,15.0,3.5,9.0,15.0,11.5,4.2
2016,3,12,10,45,0.0,32.0,3.55,9.5,32.0,24.58,15.35
2016,3,12,11,0,0.0,49.0,3.6,10.0,49.0,37.71,26.42
2016,3,12,11,15,0.0,99.0,3.7,10.0,99.0,76.53,59.12
2016,3,12,11,30,0.0,149.0,3.8,10.0,149.0,116.2,92.16
2016,3,12,11,45,0.0,110.5,3.95,10.5,110.5,85.71,66.52
2016,3,12,12,0,0.0,72.0,4.1,11.0,72.0,55.57,41.2
2016,3,12,12,15,0.0,73.5,4.0,11.0,73.5,56.74,42.19
2016,3,12,12,30,0.0,75.0,3.9,11.0,75.0,57.9,43.17
2016,3,12,12,45,0.0,54.0,3.85,11.0,54.0,41.62,29.5
2016,3,12,13,0,0.0,33.0,3.8,11.0,33.0,25.39,15.84
2016,3,12,13,15,0.0,25.5,3.75,11.0,25.5,19.6,10.96
2016,3,12,13,30,0.0,18.0,3.7,11.0,18.0,13.82,6.08
2016,3,12,13,45,1.5,96.0,3.65,11.0,97.0,75.7,58.38
2016,3,12,14,0,3.0,174.0,3.6,11.0,176.0,143.88,115.27
2016,3,12,14,15,1.5,120.5,3.45,11.0,121.5,96.19,75.62
2016,3,12,14,30,0.0,67.0,3.3,11.0,67.0,51.54,38.16
2016,3,12,14,45,0.0,103.0,3.15,11.0,103.0,80.12,62.44
2016,3,12,15,0,0.0,139.0,3.0,11.0,139.0,112.32,89.65
2016,3,12,15,15,69.5,180.5,2.95,10.5,215.0,242.71,201.77
2016,3,12,15,30,139.0,222.0,2.9,10.0,291.0,389.96,324.29
2016,3,12,15,45,78.0,188.0,2.85,10.0,226.0,268.08,223.52
2016,3,12,16,0,17.0,154.0,2.8,10.0,161.0,152.95,125.96
2016,3,12,16,15,12.0,135.5,2.65,10.0,140.0,131.86,108.41
2016,3,12,16,30,7.0,117.0,2.5,10.0,119.0,110.93,90.58
2016,3,12,16,45,3.5,97.0,2.4,10.0,98.0,89.65,72.27
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,68.29,53.6
2016,3,12,17,15,0.0,57.0,2.2,9.5,57.0,49.45,37.12
2016,3,12,17,30,0.0,37.0,2.1,9.0,37.0,29.82,19.8
2016,3,12,17,45,0.0,22.0,2.05,9.0,22.0,16.79,7.71
2016,3,12,18,0,0.0,7.0,2.0,9.0,7.0,5.31,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.0,3.5,2.75,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,14.0,2.7,10.0,14.0,10.66,0.66
2016,3,13,7,0,0.0,28.0,2.9,10.0,28.0,21.39,12.97
2016,3,13,7,15,0.0,47.0,2.95,10.0,47.0,35.25,25.93
2016,3,13,7,30,0.0,66.0,3.0,10.0,66.0,48.87,38.58
2016,3,13,7,45,2.5,86.5,3.15,10.0,87.5,63.34,51.86
2016,3,13,8,0,5.0,107.0,3.3,10.0,109.0,77.67,64.8
2016,3,13,8,15,10.5,126.0,3.35,10.0,130.0,90.98,76.63
2016,3,13,8,30,16.0,145.0,3.4,10.0,151.0,104.19,88.2
2016,3,13,8,45,8.0,118.5,3.45,10.0,121.5,88.51,70.5
2016,3,13,9,0,0.0,92.0,3.5,10.0,92.0,70.4,54.97
2016,3,13,9,15,0.0,109.5,3.5,10.0,109.5,83.44,65.91
2016,3,13,9,30,0.0,127.0,3.5,10.0,127.0,96.67,76.9
2016,3,13,9,45,5.0,165.5,3.55,10.0,168.5,127.05,102.06
2016,3,13,10,0,10.0,204.0,3.6,10.0,210.0,158.65,128.05
2016,3,13,10,15,20.5,236.5,3.65,10.0,250.0,189.49,153.21
2016,3,13,10,30,31.0,269.0,3.7,10.0,290.0,226.99,183.75
2016,3,13,10,45,26.5,269.0,3.8,10.5,287.5,223.57,180.51
2016,3,13,11,0,22.0,269.0,3.9,11.0,285.0,224.0,180.45
2016,3,13,11,15,13.5,228.5,3.95,11.0,238.5,188.29,151.23
2016,3,13,11,30,5.0,188.0,4.0,11.0,192.0,151.02,120.52
2016,3,13,11,45,6.0,195.5,4.05,11.5,200.5,158.67,126.6
2016,3,13,12,0,7.0,203.0,4.1,12.0,209.0,166.51,132.78
2016,3,13,12,15,3.5,166.5,4.0,12.0,169.5,134.19,106.18
2016,3,13,12,30,0.0,130.0,3.9,12.0,130.0,101.65,79.27
2016,3,13,12,45,3.0,162.5,3.85,12.0,165.0,131.34,103.93
2016,3,13,13,0,6.0,195.0,3.8,12.0,200.0,162.22,129.39
2016,3,13,13,15,3.0,128.0,3.7,12.0,130.5,103.26,80.82
2016,3,13,13,30,0.0,61.0,3.6,12.0,61.0,47.0,33.94
2016,3,13,13,45,0.0,42.5,3.55,12.0,42.5,32.68,21.96
2016,3,13,14,0,0.0,24.0,3.5,12.0,24.0,18.42,9.95
2016,3,13,14,15,0.0,77.5,3.45,12.0,77.5,59.71,44.83
2016,3,13,14,30,0.0,131.0,3.4,12.0,131.0,103.91,81.91
2016,3,13,14,45,0.0,103.5,3.35,12.0,103.5,80.53,62.47
2016,3,13,15,0,0.0,76.0,3.3,12.0,76.0,58.45,44.04
2016,3,13,15,15,0.0,62.5,3.25,12.0,62.5,47.97,35.3
2016,3,13,15,30,0.0,49.0,3.2,12.0,49.0,37.53,26.51
2016,3,13,15,45,0.0,36.5,3.15,12.0,36.5,27.9,18.35
2016,3,13,16,0,0.0,24.0,3.1,12.0,24.0,18.3,10.15
2016,3,13,16,15,0.0,21.0,3.0,11.5,21.0,16.0,8.23
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,13.69,6.28
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,11.4,4.28
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,9.11,2.27
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,6.82,0.25
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,4.54,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,2.64,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,88.0,22.0,1.55,7.5,32.5,16.77,5.82
2016,3,14,7,0,176.0,44.0,1.7,8.0,65.0,32.75,23.21
2016,3,14,7,15,241.0,62.0,1.75,8.0,105.5,45.7,35.63
2016,3,14,7,30,306.0,80.0,1.8,8.0,146.0,58.41,47.59
2016,3,14,7,45,351.5,95.5,1.85,8.0,190.0,68.98,57.4
2016,3,14,8,0,397.0,111.0,1.9,8.0,234.0,79.3,66.75
2016,3,14,8,15,449.5,115.5,1.95,8.0,278.0,82.46,69.48
2016,3,14,8,30,502.0,120.0,2.0,8.0,322.0,85.66,72.17
2016,3,14,8,45,441.5,151.5,2.05,8.5,344.5,114.21,86.03
2016,3,14,9,0,381.0,183.0,2.1,9.0,367.0,165.24,119.75
2016,3,14,9,15,458.5,180.5,2.1,9.5,421.5,207.64,149.19
2016,3,14,9,30,536.0,178.0,2.1,10.0,476.0,260.82,191.38
2016,3,14,9,45,563.0,182.5,2.1,10.5,514.5,313.06,236.5
2016,3,14,10,0,590.0,187.0,2.1,11.0,553.0,371.64,286.66
2016,3,14,10,15,586.5,200.5,2.05,11.0,580.0,419.68,328.62
2016,3,14,10,30,583.0,214.0,2.0,11.0,607.0,470.3,371.27
2016,3,14,10,45,545.5,237.0,2.0,11.5,615.5,509.02,402.78
2016,3,14,11,0,508.0,260.0,2.0,12.0,624.0,542.96,429.31
2016,3,14,11,15,284.0,298.5,1.95,12.0,503.0,452.92,359.99
2016,3,14,11,30,60.0,337.0,1.9,12.0,382.0,325.73,258.79
2016,3,14,11,45,187.0,346.0,1.9,12.5,487.5,450.23,357.68
2016,3,14,12,0,314.0,355.0,1.9,13.0,593.0,589.24,462.79
2016,3,14,12,15,163.5,302.5,1.9,13.0,427.0,416.82,330.64
2016,3,14,12,30,13.0,250.0,1.9,13.0,261.0,213.71,169.07
2016,3,14,12,45,18.5,268.5,1.95,13.0,283.0,236.59,188.24
2016,3,14,13,0,24.0,287.0,2.0,13.0,305.0,260.49,207.44
2016,3,14,13,15,452.0,205.0,2.0,13.0,532.5,676.26,537.25
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,1025.4,781.31
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,832.11,644.73
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,583.01,459.62
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,362.36,291.91
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,110.85,86.79
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,437.81,359.07
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,740.98,591.15
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,758.65,605.62
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,770.71,617.23
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,551.77,451.89
