Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,346.77,286.96
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,311.13,259.79
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,275.71,231.35
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,415.77,351.82
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,546.98,456.69
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,443.7,371.96
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,346.26,288.85
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,202.51,159.94
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,23.29,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,8.65,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,7.87,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,19.55,8.94
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,31.22,22.1
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,38.9,29.65
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,46.63,36.96
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,50.68,40.72
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,54.85,44.43
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,63.5,52.05
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,67.56,55.43
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,86.79,56.37
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,147.83,86.1
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,211.11,133.28
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,276.39,188.52
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,343.66,247.19
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,408.48,303.29
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,471.15,357.07
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,533.38,408.7
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,593.2,455.91
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,651.84,500.39
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,706.88,541.65
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,759.83,580.2
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,808.48,612.62
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,854.39,641.55
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,894.78,667.66
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,931.84,691.48
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,963.47,712.61
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,991.39,731.46
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,1013.13,745.53
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,1030.85,757.2
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,1041.51,764.57
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,1048.01,769.56
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,1046.06,768.39
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,1039.96,764.86
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,1026.76,758.09
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,1009.69,749.04
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,995.73,741.47
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,965.53,723.26
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,925.1,698.13
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,881.98,670.98
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,826.4,635.97
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,769.37,598.91
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,699.67,551.97
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,625.43,499.18
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,528.91,426.75
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,437.3,353.33
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,303.5,237.59
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,165.4,15.41
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,60.36,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,10.23,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,19.13,9.31
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,30.4,21.29
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,38.84,29.39
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,47.22,37.21
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,52.22,41.7
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,57.23,46.01
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,61.22,49.38
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,60.75,48.71
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,83.0,52.27
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,147.42,84.63
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,210.94,132.14
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,279.83,190.75
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,343.98,247.77
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,408.72,304.99
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,471.45,359.92
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,533.65,412.79
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,593.28,461.16
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,651.56,506.78
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,706.62,549.23
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,759.57,588.91
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,807.74,622.21
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,853.13,652.03
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,893.9,679.59
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,931.36,704.79
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,964.23,726.82
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,993.47,746.42
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,1014.68,760.23
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,1031.82,771.47
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,1043.33,779.74
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,1050.68,785.49
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,1049.7,784.8
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,1044.56,781.6
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,1032.19,774.46
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,1015.89,764.95
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,990.8,749.86
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,962.31,732.5
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,934.34,714.04
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,891.64,685.33
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,837.69,649.07
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,782.21,610.85
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,711.12,560.12
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,640.41,507.67
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,552.29,442.98
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,462.73,372.43
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,333.69,261.94
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,201.38,49.85
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,76.3,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,10.23,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,19.86,10.38
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,29.32,20.3
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,38.3,28.81
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,44.83,34.92
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,49.83,39.46
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,54.82,43.84
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,58.4,46.85
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,61.95,49.76
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,83.84,51.68
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,153.8,87.86
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,218.81,136.24
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,285.37,192.77
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,350.9,250.69
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,416.76,308.37
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,481.19,363.21
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,544.99,415.4
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,606.08,463.62
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,665.69,508.8
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,721.6,550.22
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,775.23,588.54
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,824.61,620.07
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,871.13,648.09
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,912.49,673.32
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,950.4,695.89
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,982.07,715.0
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,1009.82,731.57
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,1031.41,743.25
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,1048.85,752.29
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,1060.08,756.08
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,1067.04,757.32
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,1066.1,758.03
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,1060.91,756.43
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,1047.89,748.83
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,1030.88,739.04
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,1004.86,725.04
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,975.34,708.93
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,936.74,688.0
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,906.43,672.09
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,851.32,639.36
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,794.66,604.67
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,723.69,559.09
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,653.07,511.09
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,558.86,442.26
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,476.43,377.67
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,347.88,270.27
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,217.68,77.85
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,83.2,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,5.9,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,12.22,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,22.23,12.77
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,32.38,23.1
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,39.0,29.5
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,45.7,35.74
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,54.75,43.9
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,59.93,48.42
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,68.17,55.54
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,80.08,65.77
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,98.33,67.06
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,152.43,94.72
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,214.98,138.32
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,287.77,196.35
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,332.75,245.75
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,342.17,262.52
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,434.76,333.35
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,544.61,418.72
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,604.64,466.4
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,663.08,511.54
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,718.03,553.32
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,770.82,592.37
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,818.78,625.61
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,863.92,655.16
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,904.37,682.54
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,941.48,707.62
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,972.77,728.84
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,1000.28,747.66
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,1022.01,762.79
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,1039.69,775.48
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,1050.64,783.95
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,1057.39,789.94
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,1055.39,791.9
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,1049.21,791.37
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,1035.92,784.8
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,1031.71,784.51
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,1004.79,769.23
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,974.36,751.71
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,930.75,724.05
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,884.53,694.2
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,828.35,656.46
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,777.15,621.38
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,700.3,565.93
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,624.61,509.21
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,527.43,434.02
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,434.99,358.38
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,306.58,246.44
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,178.31,81.25
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,64.09,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,8.65,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,16.07,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,24.28,14.8
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,34.43,25.0
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,41.23,31.61
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,48.08,38.06
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,52.75,42.27
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,57.43,46.36
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,60.77,49.23
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,69.3,56.68
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,114.74,83.06
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,174.79,128.72
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,210.28,144.54
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,275.76,190.21
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,341.35,248.33
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,404.48,304.18
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,465.92,357.36
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,526.93,408.35
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,539.18,420.07
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,506.61,395.3
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,532.84,415.91
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,556.62,433.79
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,511.66,399.6
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,470.12,367.18
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,531.89,415.57
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,615.9,478.79
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,626.97,486.87
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,636.44,494.37
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,645.06,501.53
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,652.17,507.67
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,750.6,581.9
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,829.66,640.66
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,823.96,638.24
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,815.4,634.67
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,650.9,513.86
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,488.91,390.24
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,501.36,404.07
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,535.13,432.84
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,333.89,273.67
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,124.97,99.69
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,109.9,87.87
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,94.81,75.52
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,422.97,357.78
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,656.14,539.01
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,564.82,464.85
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,477.1,392.52
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,362.54,292.42
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,241.73,128.8
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,92.66,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.79,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.51,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,5.3,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,9.1,2.48
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,13.29,6.41
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,17.5,10.32
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,22.48,14.85
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,27.47,19.32
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,23.65,15.8
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,19.84,12.3
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,18.71,10.48
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,17.57,9.43
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,31.41,21.2
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,45.31,32.92
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,87.27,67.93
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,128.6,101.77
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,73.53,56.02
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,16.89,8.58
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,53.59,39.25
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,90.55,69.66
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,93.81,72.23
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,97.09,74.87
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,97.63,75.27
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,98.16,75.68
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,63.4,47.06
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,29.29,18.79
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,31.22,20.41
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,33.14,22.03
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,24.25,14.63
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,15.38,7.23
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,41.6,29.16
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,67.93,51.11
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,54.32,39.94
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,40.75,28.72
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,45.35,32.68
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,49.96,36.65
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,43.36,31.18
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,36.78,25.7
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,30.99,20.86
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,25.21,15.99
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,110.01,90.1
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,210.76,176.19
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,180.02,150.06
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,149.49,123.98
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,116.74,95.62
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,83.95,66.68
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,52.06,38.07
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,14.51,3.21
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,7.47,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,2.64,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,4.54,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,6.82,0.54
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,9.11,2.66
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,11.78,5.11
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,14.46,7.54
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,13.33,6.48
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,12.19,5.41
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,14.5,6.89
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,16.81,8.81
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,33.34,22.92
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,49.95,36.97
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,36.47,25.37
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,23.02,13.87
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,51.99,38.26
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,81.06,62.48
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,81.91,62.96
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,82.77,63.47
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,87.54,67.35
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,92.36,71.27
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,92.87,71.65
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,93.37,72.04
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,93.47,72.11
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,93.56,72.19
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,71.21,53.73
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,49.41,35.67
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,48.62,35.04
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,47.82,34.41
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,47.8,34.44
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,47.77,34.47
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,199.26,161.72
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,366.76,298.05
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,258.48,210.04
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,137.11,109.57
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,144.86,116.8
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,153.34,124.53
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,126.21,102.0
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,99.21,79.37
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,51.0,38.5
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.13,2.31
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,7.59,0.99
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,6.07,0.0
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,210.75,181.76
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,387.82,326.96
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,274.38,225.16
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,164.35,103.44
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,55.23,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,8.26,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,17.2,3.31
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,26.75,17.8
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,36.41,27.2
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,42.55,33.18
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,48.76,39.03
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,53.17,42.99
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,62.28,51.07
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,65.56,53.77
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,68.81,56.4
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,92.34,58.16
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,155.54,90.45
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,225.2,144.05
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,290.8,201.03
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,355.53,258.98
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,421.0,317.08
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,484.95,373.1
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,548.25,426.71
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,608.9,475.81
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,668.27,522.13
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,662.11,516.84
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,616.68,481.37
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,749.13,583.31
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,872.78,672.25
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,813.76,628.2
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,691.64,536.63
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,766.57,593.83
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,826.75,638.59
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,654.95,511.66
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,448.86,354.12
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,394.63,313.53
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,338.56,269.82
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,521.52,417.39
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,706.0,558.32
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,649.54,515.31
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,591.92,472.71
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,457.77,369.96
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,326.47,265.78
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,662.65,538.75
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,912.19,720.22
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,859.15,681.17
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,804.45,643.3
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,735.56,594.23
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,666.82,543.35
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,576.6,474.58
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,497.11,410.22
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,375.1,306.18
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,259.08,173.66
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,98.25,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,8.65,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,18.01,5.77
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,28.26,19.35
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,38.48,29.22
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,45.2,35.68
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,51.92,41.91
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,50.91,40.93
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,54.37,43.91
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,62.43,50.94
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,70.23,57.65
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,95.56,60.51
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,159.58,93.71
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,224.2,142.79
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,294.06,202.46
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,359.06,260.12
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,424.53,317.58
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,487.85,372.51
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,550.53,425.1
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,590.66,457.72
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,617.32,478.07
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,696.1,538.28
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,777.14,598.58
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,825.4,631.15
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,870.75,660.28
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,910.77,686.12
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,947.37,709.46
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,975.36,727.7
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,999.21,743.33
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,1020.02,757.11
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,1036.81,768.4
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,1044.11,774.56
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,1047.22,778.29
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,1002.25,750.02
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,947.93,715.81
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,987.41,744.3
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,1014.36,763.37
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,985.85,746.67
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,953.9,728.26
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,787.34,614.81
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,608.86,486.16
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,587.89,474.26
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,563.39,457.8
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,496.58,407.05
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,431.92,356.5
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,426.65,353.73
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,419.43,346.28
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,295.39,240.3
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,184.14,126.63
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,63.18,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,9.44,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,18.36,7.29
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,31.31,21.99
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,42.97,33.07
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,50.65,40.34
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,58.28,47.33
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,67.09,55.17
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,75.56,62.51
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,79.57,65.77
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,83.52,68.91
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,109.27,73.52
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,169.11,106.0
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,228.31,150.37
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,289.84,201.93
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,350.82,254.43
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,416.64,310.37
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,477.71,362.08
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,538.65,411.92
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,596.35,456.6
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,652.18,497.93
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,705.07,536.53
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,756.17,572.48
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,801.43,602.61
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,843.8,629.84
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,881.98,653.75
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,917.03,675.38
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,867.52,641.38
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,791.56,588.16
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,919.76,678.53
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,1017.09,738.57
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,1025.44,743.14
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,1044.28,755.8
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,1041.36,753.72
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,1034.31,749.56
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,1015.4,739.29
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,992.64,726.83
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,963.31,711.54
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,938.16,698.92
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,895.28,674.03
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,850.01,647.16
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,793.04,611.83
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,734.95,574.6
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,677.26,536.7
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,618.81,496.1
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,529.23,429.66
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,443.65,362.42
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,334.56,270.46
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,233.37,165.32
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,84.86,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
