Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,10.62,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,20.63,10.0
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,32.25,23.02
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,42.43,32.81
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,49.04,39.1
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,55.66,45.17
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,58.11,47.18
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,60.76,49.27
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,68.89,56.26
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,71.99,58.69
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,96.1,59.98
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,157.93,91.37
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,222.45,139.98
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,292.35,198.88
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,356.48,255.06
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,420.5,310.48
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,483.42,364.06
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,545.79,415.46
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,604.63,461.96
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,661.58,505.39
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,715.07,545.54
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,766.38,583.01
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,814.62,615.66
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,860.3,644.58
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,899.6,670.15
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,935.54,693.4
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,968.36,713.97
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,997.61,732.21
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,1018.82,745.15
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,1035.95,755.6
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,1045.36,762.18
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,1050.54,766.34
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,1048.98,767.91
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,1043.26,767.09
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,1027.48,758.57
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,1007.85,747.8
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,981.78,734.29
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,964.35,726.51
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,922.37,700.78
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,877.82,673.19
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,823.68,638.27
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,768.04,601.45
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,704.43,558.75
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,636.24,510.63
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,547.67,445.15
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,463.07,378.74
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,350.99,284.67
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,248.89,181.06
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,91.25,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,9.44,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,19.83,9.93
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,27.37,18.5
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,35.04,25.82
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,43.88,34.0
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,49.76,39.32
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,53.76,42.72
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,57.76,46.0
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,61.14,48.74
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,64.45,51.38
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,90.45,54.17
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,158.98,91.47
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,221.58,138.96
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,285.35,193.87
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,348.74,250.12
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,412.4,306.13
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,474.33,359.96
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,535.53,411.5
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,593.63,458.32
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,650.14,502.25
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,703.8,543.36
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,755.25,581.66
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,800.1,611.93
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,841.5,638.45
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,880.4,664.15
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,916.02,687.43
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,912.22,684.21
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,874.46,656.13
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,949.23,709.69
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,994.79,739.67
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,970.2,723.73
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,913.97,686.84
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,967.3,724.75
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,1004.23,749.94
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,949.85,714.84
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,884.17,672.53
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,779.81,603.16
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,686.82,537.71
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,714.6,562.81
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,745.44,586.89
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,611.43,490.07
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,472.63,384.95
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,425.32,349.82
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,378.23,313.01
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,420.85,348.3
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,440.67,362.48
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,321.67,261.22
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,212.55,156.9
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,75.13,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,11.02,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,23.01,13.16
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,32.0,22.87
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,41.04,31.49
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,47.4,37.49
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,53.77,43.28
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,57.64,46.55
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,66.58,54.23
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,70.06,57.03
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,73.48,59.73
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,100.4,62.78
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,163.44,95.88
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,227.7,144.72
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,293.56,201.08
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,361.47,260.63
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,426.15,317.15
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,488.83,371.33
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,550.93,423.45
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,610.26,471.23
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,667.98,516.21
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,722.56,558.29
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,775.01,597.77
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,822.68,631.28
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,867.39,660.8
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,907.08,687.45
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,943.44,711.74
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,969.48,729.06
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,991.24,743.67
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,929.15,702.23
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,824.69,627.6
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,864.85,659.38
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,909.93,692.96
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,904.29,691.4
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,895.11,687.94
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,811.61,629.21
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,734.92,574.28
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,706.3,556.6
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,675.49,536.68
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,569.46,459.02
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,488.84,398.26
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,489.73,403.39
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,507.66,420.63
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,425.87,356.78
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,367.96,310.22
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,308.07,260.56
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,250.33,210.77
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,181.87,149.71
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,117.1,87.13
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,37.87,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,10.6,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,23.66,14.33
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,31.1,22.36
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,38.7,29.65
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,43.88,34.65
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,49.13,39.53
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,52.94,42.9
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,56.76,46.17
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,65.79,54.07
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,69.25,56.88
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,98.49,60.24
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,164.59,95.32
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,231.33,147.54
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,299.06,207.69
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,366.29,269.28
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,433.46,330.35
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,498.4,388.74
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,562.39,444.58
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,623.95,495.95
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,683.72,544.15
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,739.21,588.49
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,792.18,629.73
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,841.0,665.23
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,886.66,697.42
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,927.58,725.66
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,964.91,751.14
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,991.36,769.22
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,1013.17,784.18
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,1034.54,798.53
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,1051.79,810.07
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,862.65,676.32
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,586.61,465.73
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,724.16,576.13
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,861.71,680.53
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,536.25,434.01
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,174.94,140.12
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,239.33,194.89
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,287.93,235.49
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,529.44,436.55
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,747.14,605.46
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,679.13,553.89
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,603.22,497.53
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,544.79,453.58
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,487.28,408.3
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,419.17,353.66
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,353.61,298.48
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,272.78,227.36
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,198.04,153.74
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,93.28,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,10.59,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,23.66,14.67
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,31.11,22.46
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,38.71,29.72
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,43.9,34.62
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,49.12,39.38
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,52.92,42.62
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,56.71,45.75
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,65.82,53.66
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,69.26,56.43
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,99.2,60.13
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,165.09,95.09
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,231.43,146.48
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,298.83,205.51
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,365.32,265.55
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,431.64,324.82
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,496.45,381.85
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,560.34,436.23
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,621.13,485.41
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,680.08,531.19
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,735.39,573.89
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,788.25,613.53
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,772.96,598.92
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,717.43,555.13
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,600.52,467.27
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,447.64,349.6
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,641.4,498.94
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,829.22,634.26
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,957.71,725.28
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,1053.72,788.1
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,1062.86,792.11
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,1067.68,794.49
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,1065.94,792.77
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,1059.96,788.51
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,1044.43,779.18
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,1025.01,767.57
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,998.47,751.89
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,968.47,733.96
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,939.67,715.44
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,896.22,686.91
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,842.44,652.29
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,787.05,615.83
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,717.12,567.55
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,653.49,522.19
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,566.71,460.01
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,483.59,396.55
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,369.4,302.47
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,265.85,206.5
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,127.41,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,13.02,0.0
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,27.8,18.37
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,36.26,27.02
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,44.79,35.17
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,56.86,46.29
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,68.32,56.61
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,69.29,57.18
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,70.54,57.92
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,70.19,57.29
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,75.98,62.1
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,108.77,71.17
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,170.8,109.82
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,224.45,146.54
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,294.45,202.04
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,361.4,260.14
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,425.14,314.9
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,487.09,367.3
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,548.39,417.28
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,607.29,463.15
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,664.79,506.22
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,718.67,546.16
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,770.38,583.41
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,817.27,615.42
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,861.34,643.71
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,900.72,669.09
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,936.76,692.15
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,967.78,711.91
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,995.11,729.34
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,1015.87,743.67
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,1032.58,755.64
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,1042.64,763.61
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,1048.52,769.19
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,1046.14,768.76
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,1039.6,765.97
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,1025.99,760.71
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,1008.49,752.99
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,994.73,749.1
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,964.63,734.14
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,925.23,711.96
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,883.08,687.22
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,829.67,653.38
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,774.71,617.47
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,706.39,570.69
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,644.35,526.57
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,559.9,462.88
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,478.91,398.42
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,367.97,304.09
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,267.14,209.99
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,129.16,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,13.74,0.0
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,27.93,18.6
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,35.67,26.36
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,43.53,33.75
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,49.09,38.92
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,54.67,43.91
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,62.63,50.89
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,66.06,53.69
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,68.81,55.84
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,71.53,57.93
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,129.83,91.53
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,194.09,142.57
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,227.21,155.31
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,298.21,204.0
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,362.57,260.46
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,427.18,316.35
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,489.62,369.14
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,551.27,419.36
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,610.22,465.67
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,667.66,509.1
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,721.03,549.12
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,772.06,586.35
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,820.16,619.09
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,865.44,648.33
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,904.25,674.9
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,939.61,699.21
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,971.22,721.74
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,999.11,741.93
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,1019.94,757.01
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,1036.67,769.63
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,1046.24,778.35
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,1051.56,784.49
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,1050.6,787.03
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,1045.46,787.05
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,1032.19,780.86
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,1015.01,772.16
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,874.91,678.84
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,703.11,556.55
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,813.34,644.23
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,892.41,703.78
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,841.49,669.54
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,788.85,634.33
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,722.01,587.29
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,655.22,538.5
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,578.01,478.79
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,498.79,414.52
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,390.86,322.84
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,292.49,231.2
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,141.41,13.37
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,13.32,1.56
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,27.17,18.12
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,34.97,25.8
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,42.82,33.16
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,48.04,37.99
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,53.27,42.65
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,62.21,50.51
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,66.66,54.21
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,69.37,56.31
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,72.05,58.35
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,101.9,62.29
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,165.07,96.3
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,233.76,148.69
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,297.76,202.84
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,361.04,258.05
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,424.45,312.65
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,486.24,365.12
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,547.32,415.31
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,605.37,460.68
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,661.84,503.17
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,715.52,543.15
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,767.02,580.44
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,813.7,612.26
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,857.54,640.47
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,896.7,666.56
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,932.51,690.42
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,963.74,712.04
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,991.31,731.39
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,1011.33,745.26
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,1027.29,756.72
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,1038.14,765.83
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,1044.84,772.46
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,1043.31,774.72
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,1037.65,774.54
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,1024.26,768.63
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,1006.94,760.22
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,982.51,747.87
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,966.59,741.29
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,928.55,717.97
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,887.71,692.52
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,836.31,659.44
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,783.2,624.33
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,717.02,578.36
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,650.86,530.65
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,574.35,472.76
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,495.73,410.19
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,390.47,321.29
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,294.35,233.06
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,143.39,34.03
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,13.72,3.13
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,28.02,18.94
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,35.8,26.57
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,43.62,33.94
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,49.2,39.08
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,54.77,44.03
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,63.75,51.88
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,68.09,55.45
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,71.47,58.13
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,74.77,60.7
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,109.78,70.5
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,172.73,109.79
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,228.01,147.83
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,298.39,203.15
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,357.31,257.08
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,409.28,303.52
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,394.38,300.13
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,336.34,259.57
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,489.97,376.37
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,665.21,505.03
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,711.88,539.16
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,761.75,575.83
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,807.0,607.96
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,849.56,636.34
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,887.57,661.81
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,922.38,685.14
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,954.99,707.72
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,984.19,728.14
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,1003.91,741.13
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,1019.66,751.74
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,1030.25,759.94
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,1036.71,765.71
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,1035.22,767.27
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,1029.67,766.46
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,1015.51,759.46
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,1010.67,758.83
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,984.63,744.18
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,955.13,727.4
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,914.13,701.98
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,870.51,674.48
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,817.98,640.35
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,769.98,608.73
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,699.14,558.37
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,629.06,507.12
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,544.66,444.17
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,463.6,380.27
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,355.36,290.67
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,256.56,203.17
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,124.11,42.55
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,14.92,4.97
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,30.47,21.29
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,38.59,29.17
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,46.75,36.76
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,51.87,41.47
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,57.01,46.01
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,61.13,49.51
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,70.52,57.6
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,73.86,60.23
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,77.13,62.77
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,108.01,66.54
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,171.63,100.97
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,236.6,150.42
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,306.69,209.55
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,359.41,261.18
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,397.93,298.72
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,407.73,311.94
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,395.13,305.02
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,527.02,405.44
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,675.51,516.28
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,638.03,487.31
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,549.26,420.04
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,650.11,495.96
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,752.85,570.35
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,858.65,647.4
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,944.6,706.19
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,973.4,725.12
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,998.34,742.19
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,940.65,704.71
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,840.92,634.57
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,961.39,722.72
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,1046.21,779.13
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,994.95,746.91
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,935.03,709.78
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,909.23,694.66
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,880.16,676.84
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,850.8,659.12
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,818.47,639.16
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,811.91,637.88
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,799.32,632.07
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,733.63,586.35
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,658.92,533.21
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,638.91,520.49
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,607.83,498.09
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,521.11,430.92
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,437.74,362.85
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,331.95,273.71
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,238.79,190.43
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,118.45,50.84
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
