Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,8.65,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,20.39,9.78
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,32.06,22.68
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,39.36,29.83
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,46.75,36.78
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,51.89,41.49
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,57.06,46.04
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,66.22,53.93
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,70.56,57.38
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,73.52,59.68
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,76.43,61.89
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,108.76,66.68
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,172.96,101.84
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,237.28,151.04
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,306.7,210.07
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,370.91,266.17
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,435.12,321.51
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,497.29,373.41
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,558.72,422.59
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,617.36,467.94
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,674.47,510.29
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,727.73,548.79
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,778.7,584.25
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,825.42,615.83
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,869.17,643.31
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,908.0,666.34
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,943.44,686.76
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,972.64,702.62
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,998.0,715.98
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,1017.02,730.11
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,1031.94,741.92
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,1039.38,749.26
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,1042.63,754.2
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,1040.14,758.07
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,1033.58,759.38
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,1031.82,763.16
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,1012.05,754.99
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,984.43,740.25
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,953.36,723.18
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,915.73,700.15
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,875.2,674.9
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,821.03,638.71
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,771.37,605.09
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,705.7,558.47
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,640.26,510.79
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,555.52,449.72
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,474.19,387.43
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,372.04,303.27
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,278.43,221.02
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,140.14,70.16
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,9.44,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,20.47,10.53
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,31.41,22.19
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,38.41,28.95
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,45.51,35.52
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,50.37,39.94
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,59.78,48.28
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,62.82,50.78
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,65.9,53.24
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,68.33,55.1
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,70.74,56.9
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,110.88,67.49
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,175.15,102.23
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,239.37,151.64
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,304.5,207.94
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,369.5,265.7
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,434.18,322.64
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,496.75,376.49
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,558.44,427.9
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,617.04,475.25
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,673.86,519.66
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,727.16,560.99
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,778.09,599.54
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,824.55,632.07
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,868.02,660.71
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,906.59,686.68
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,941.69,710.15
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,971.75,730.11
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,998.0,747.51
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,1017.47,760.01
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,1032.81,769.85
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,1041.49,775.84
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,1045.94,779.24
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,1043.68,777.92
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,1037.26,774.07
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,1023.71,766.18
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,1006.26,755.89
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,980.55,739.22
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,963.25,728.34
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,925.07,703.75
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,884.11,677.26
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,833.12,643.78
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,780.42,608.5
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,715.33,563.37
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,650.23,516.85
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,574.49,462.08
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,496.74,402.82
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,395.02,320.44
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,301.83,239.55
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,150.97,83.9
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,10.23,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,21.25,11.48
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,32.13,22.6
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,39.45,29.54
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,46.82,36.27
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,51.98,40.88
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,57.13,45.34
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,65.89,52.87
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,69.88,56.07
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,72.87,58.37
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,75.8,60.58
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,108.14,64.66
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,171.84,99.16
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,241.89,152.51
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,307.02,207.55
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,371.53,263.83
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,436.18,319.69
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,498.77,373.22
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,560.54,424.5
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,619.71,471.33
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,677.29,515.33
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,730.66,554.59
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,781.65,590.86
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,828.92,622.8
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,873.27,650.78
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,912.38,676.16
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,948.05,699.09
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,978.65,718.59
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,1005.46,735.59
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,1025.53,747.69
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,1041.47,757.19
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,1050.28,760.73
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,1054.83,761.71
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,1053.11,760.35
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,1047.21,756.53
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,1033.22,748.5
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,1015.33,738.21
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,989.58,722.31
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,972.34,712.02
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,808.44,605.34
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,631.88,483.7
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,597.74,462.6
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,561.4,438.11
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,505.67,398.31
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,450.74,357.97
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,391.1,313.66
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,333.22,268.46
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,263.03,210.65
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,197.43,153.83
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,101.7,57.97
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,12.75,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,24.07,14.2
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,35.63,25.78
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,45.46,35.0
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,57.99,46.41
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,56.41,45.01
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,55.55,44.12
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,79.83,65.36
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,102.47,84.77
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,111.39,92.02
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,119.93,98.86
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,143.71,107.87
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,167.22,130.72
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,203.12,156.99
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,249.68,192.09
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,283.43,218.12
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,319.97,246.42
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,380.0,292.33
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,449.82,346.02
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,511.11,393.4
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,576.65,443.71
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,625.28,480.4
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,674.08,516.63
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,709.7,543.2
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,743.83,568.48
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,775.03,591.05
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,803.82,611.74
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,825.08,627.47
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,843.69,641.39
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,823.37,628.41
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,798.59,612.4
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,725.69,560.01
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,669.98,518.82
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,691.66,538.34
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,711.23,555.98
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,583.43,459.63
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,408.12,324.78
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,572.39,457.96
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,706.03,563.3
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,607.18,489.04
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,533.65,433.29
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,472.19,386.94
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,411.81,340.26
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,364.1,303.04
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,300.45,251.96
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,252.61,212.39
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,205.73,172.38
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,153.81,126.55
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,103.73,81.55
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,55.24,32.04
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,4.72,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,8.37,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,22.66,13.41
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,36.21,26.48
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,51.42,40.52
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,66.39,54.13
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,81.12,67.23
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,95.62,79.83
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,107.79,90.12
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,119.64,99.95
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,127.47,106.35
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,141.35,117.89
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,153.05,120.79
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,175.52,137.37
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,186.54,145.78
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,196.33,153.42
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,196.22,153.18
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,190.69,148.58
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,300.64,233.23
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,430.38,331.65
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,466.48,359.41
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,503.03,387.65
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,430.09,332.96
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,339.6,263.25
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,466.34,361.69
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,606.49,466.2
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,587.25,451.35
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,578.04,444.47
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,635.21,487.44
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,676.29,518.39
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,661.33,507.51
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,621.87,479.6
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,612.49,473.86
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,601.5,466.76
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,590.4,459.56
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,577.93,451.39
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,752.7,585.73
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,886.51,685.95
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,701.84,551.46
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,486.7,389.03
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,447.11,361.27
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,407.08,331.69
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,251.32,206.39
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,109.09,86.75
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,93.12,73.76
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,77.06,60.32
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,61.38,47.1
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,45.52,33.48
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,31.53,21.23
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,19.06,10.24
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,10.26,1.56
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.75,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.27,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.03,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,3.79,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.56,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,68.32,56.0
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,120.91,102.29
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,73.96,60.49
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,16.05,8.76
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,29.11,19.26
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,42.24,30.27
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,38.42,26.94
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,34.59,23.64
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,63.27,47.64
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,91.57,71.05
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,54.43,40.04
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,16.94,8.61
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,122.52,96.15
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,229.62,182.06
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,152.16,119.58
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,72.89,54.84
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,113.31,87.95
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,154.77,121.35
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,158.33,124.17
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,161.91,127.1
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,138.55,108.2
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,114.88,88.97
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,122.12,95.0
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,129.49,101.11
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,71.93,54.1
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,16.93,8.5
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,25.01,15.3
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,33.09,22.09
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,31.13,20.5
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,29.18,18.92
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,53.86,39.77
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,79.26,61.28
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,58.81,44.26
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,39.08,27.7
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,35.59,24.84
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,32.11,21.96
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,27.48,18.06
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,22.87,14.13
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,18.65,10.53
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,14.44,6.86
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,10.24,3.14
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,6.06,0.0
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,3.4,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.2,0.89
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,9.87,3.35
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,12.54,5.8
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,15.22,8.23
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,19.83,12.33
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,24.44,16.4
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,20.24,12.56
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,16.05,8.74
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,59.22,44.7
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,100.54,78.79
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,138.57,109.29
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,177.79,140.32
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,167.24,131.7
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,155.25,122.08
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,166.91,131.33
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,178.9,140.74
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,181.22,142.22
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,183.46,143.67
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,191.77,150.24
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,200.26,156.93
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,170.23,133.09
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,139.53,108.61
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,104.79,80.6
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,69.87,52.11
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,131.69,102.49
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,196.1,153.75
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,223.1,175.42
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,251.08,197.97
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,245.14,193.5
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,239.08,189.08
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,187.18,147.9
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,135.75,106.52
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,92.55,71.45
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,51.58,37.63
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,72.92,55.68
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,96.34,75.47
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,104.44,82.42
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,113.35,90.12
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,116.96,93.67
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,121.38,97.94
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,104.21,83.68
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,87.05,69.27
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,70.46,55.26
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,53.65,40.79
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,38.17,27.17
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,22.92,13.69
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,13.33,4.36
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,8.26,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,16.02,2.45
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,28.05,18.75
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,39.04,29.34
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,46.41,36.35
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,53.76,43.09
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,58.38,47.26
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,71.62,59.03
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,98.66,82.66
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,125.22,105.38
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,137.16,115.08
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,148.81,124.44
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,165.99,130.9
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,187.76,146.68
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,181.03,141.78
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,171.79,135.17
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,199.09,156.39
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,226.49,177.43
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,249.34,195.13
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,273.39,213.69
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,327.34,255.24
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,386.32,300.08
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,396.39,307.41
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,405.47,314.19
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,310.68,241.68
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,200.62,155.8
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,201.49,156.89
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,202.29,157.57
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,427.79,334.19
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,657.15,501.78
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,510.66,393.06
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,354.99,275.44
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,267.47,209.2
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,166.24,129.68
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,290.19,229.75
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,407.5,321.38
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,529.45,417.34
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,648.87,508.7
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,621.37,488.73
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,592.57,468.91
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,357.99,289.16
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,120.76,95.09
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,107.72,85.19
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,94.66,74.73
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,81.57,63.95
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,68.45,52.99
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,257.6,217.33
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,408.96,340.36
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,326.11,269.15
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,249.56,202.14
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,154.92,111.96
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,32.76,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,9.05,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,17.39,4.92
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,29.09,19.78
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,40.8,31.05
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,50.98,40.6
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,58.51,47.52
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,78.7,65.59
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,99.67,83.97
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,85.59,71.08
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,76.05,62.29
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,76.45,62.43
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,93.77,77.41
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,82.72,64.27
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,70.91,54.12
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,110.41,86.39
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,150.04,118.12
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,231.27,180.49
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,325.13,252.07
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,283.62,221.3
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,228.79,179.16
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,248.78,194.66
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,274.91,214.58
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,302.45,235.84
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,331.37,258.07
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,436.01,338.83
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,538.01,415.6
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,608.19,467.96
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,668.24,512.83
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,529.38,409.84
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,377.66,293.78
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,352.52,275.38
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,326.19,255.37
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,566.16,443.95
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,788.17,608.55
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,797.42,616.81
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,803.56,624.78
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,698.49,548.45
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,617.4,487.9
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,630.19,501.2
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,639.29,511.24
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,668.95,536.3
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,671.14,541.28
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,527.96,431.89
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,415.19,342.55
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,369.13,306.99
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,307.24,257.47
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,260.73,219.23
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,215.3,180.68
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,163.52,135.47
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,113.75,91.12
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,65.58,45.64
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,9.83,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,18.95,7.31
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,30.03,20.77
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,43.72,33.72
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,51.35,40.96
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,58.95,47.93
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,64.29,52.65
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,69.58,57.17
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,72.52,59.49
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,75.46,61.77
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,78.09,63.74
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,87.35,71.49
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,120.21,75.22
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,180.65,108.88
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,243.0,157.17
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,306.56,211.84
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,371.2,268.31
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,433.15,322.28
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,493.19,374.34
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,552.32,424.19
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,608.95,469.76
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,663.75,512.41
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,714.83,552.1
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,763.65,589.18
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,806.98,621.46
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,847.07,649.56
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,884.48,675.1
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,918.67,698.33
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,945.94,717.25
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,969.45,733.74
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,988.22,747.15
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,1003.1,758.11
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,1022.94,773.07
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,1023.83,775.38
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,1020.75,775.89
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,1013.64,773.85
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,996.24,763.96
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,975.1,751.63
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,947.73,735.59
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,924.79,722.66
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,884.87,696.61
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,842.47,668.61
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,789.79,633.51
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,735.8,596.67
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,667.18,547.62
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,599.17,497.44
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,519.17,434.31
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,438.37,368.0
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,341.32,285.6
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,253.35,208.17
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,134.05,100.44
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,14.71,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,6.69,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,11.02,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,21.12,9.96
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,32.16,22.86
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,43.3,33.55
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,54.37,43.89
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,62.56,51.39
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,67.55,55.78
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,72.29,59.81
