Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,93.29,78.21
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,117.35,98.98
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,100.19,83.54
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,85.97,70.79
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,124.49,82.27
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,184.73,119.64
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,242.67,162.6
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,313.11,220.69
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,373.16,273.74
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,434.47,327.55
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,463.1,358.05
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,460.71,360.33
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,472.68,371.04
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,472.13,371.14
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,540.56,424.87
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,609.86,478.67
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,636.53,498.13
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,661.48,516.27
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,571.91,447.43
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,438.07,343.6
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,568.39,446.61
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,707.05,551.98
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,556.71,437.7
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,396.54,312.84
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,212.81,169.1
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,36.26,24.53
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,544.23,443.98
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,1013.27,787.51
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,656.85,524.85
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,216.9,172.83
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,182.99,146.65
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,149.21,119.35
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,229.56,187.51
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,296.99,244.18
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,239.74,197.47
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,183.54,150.97
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,144.91,119.14
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,122.61,100.54
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,320.79,274.34
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,474.09,401.44
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,378.9,318.92
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,290.9,240.94
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,183.71,141.34
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,75.41,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,24.33,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,10.23,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,21.34,10.97
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,30.8,21.83
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,40.32,31.01
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,47.07,37.43
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,53.79,43.62
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,58.37,47.67
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,62.93,51.59
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,72.24,59.58
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,76.24,62.69
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,78.96,64.74
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,81.6,66.72
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,118.27,72.42
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,182.38,109.03
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,246.42,159.26
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,315.53,219.28
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,378.99,275.94
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,442.92,332.55
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,504.81,386.33
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,565.71,437.56
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,623.92,485.01
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,680.53,529.64
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,733.09,570.92
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,783.21,609.36
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,829.39,642.55
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,872.65,671.44
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,910.83,697.79
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,945.5,721.64
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,975.53,742.26
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,1001.75,760.31
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,1020.8,773.21
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,1035.69,783.42
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,1044.87,789.94
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,1049.81,793.78
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,1047.55,792.55
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,1041.1,788.71
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,1027.52,780.24
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,1009.99,769.29
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,985.29,753.15
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,957.11,734.72
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,931.65,718.65
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,891.75,692.42
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,842.6,659.52
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,791.59,624.78
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,731.14,582.79
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,670.18,539.28
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,595.31,484.91
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,527.38,433.07
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,437.7,359.47
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,354.33,287.55
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,242.85,186.22
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,131.14,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,47.8,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,10.62,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,22.15,11.96
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,31.16,21.84
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,40.21,30.44
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,46.58,36.34
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,52.96,42.02
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,57.54,45.99
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,62.09,49.83
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,71.0,57.41
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,74.7,60.33
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,77.09,62.07
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,79.41,63.74
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,116.94,70.21
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,180.86,106.48
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,244.33,155.11
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,312.87,212.98
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,375.13,267.27
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,437.75,321.37
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,498.87,373.65
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,559.09,423.62
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,616.93,469.5
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,673.45,512.83
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,725.46,552.27
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,775.06,588.86
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,821.16,620.91
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,864.41,648.77
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,902.13,673.06
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,936.39,694.81
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,966.17,713.91
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,992.15,730.48
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,1011.39,742.12
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,1026.53,751.14
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,1036.45,756.07
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,1042.15,758.45
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,1040.28,758.4
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,1034.24,755.89
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,1021.11,748.25
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,1004.04,738.29
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,979.33,722.8
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,951.17,705.17
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,921.73,687.45
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,878.34,660.31
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,829.33,629.06
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,778.52,596.03
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,708.42,549.27
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,635.19,498.89
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,559.33,444.99
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,485.87,389.17
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,385.05,309.43
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,291.37,231.94
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,167.32,125.7
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,24.47,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,11.8,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,22.88,12.96
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,35.33,25.5
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,46.11,35.62
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,52.92,41.96
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,59.72,48.06
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,64.68,52.34
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,69.59,56.45
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,72.85,59.02
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,76.07,61.5
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,84.87,68.8
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,87.21,70.44
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,121.63,74.63
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,182.41,108.41
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,244.63,155.84
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,307.95,209.22
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,372.99,265.04
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,435.16,318.18
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,495.62,368.86
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,555.19,417.1
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,612.03,461.61
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,667.29,503.37
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,718.78,542.09
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,767.95,578.13
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,813.47,609.57
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,856.16,636.66
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,893.27,660.52
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,927.01,681.99
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,955.89,700.17
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,981.02,715.89
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,999.94,726.98
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,1014.84,735.51
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,1023.7,738.83
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,1028.43,739.65
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,1026.09,737.56
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,1019.68,733.1
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,1006.16,724.34
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,988.76,713.31
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,963.86,699.0
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,947.29,690.09
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,910.86,667.02
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,871.6,642.24
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,822.59,610.85
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,771.8,577.92
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,711.5,538.66
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,655.34,501.21
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,582.25,451.7
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,511.33,400.61
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,423.46,333.07
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,341.72,266.73
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,237.63,177.94
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,134.35,21.18
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,48.38,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,11.75,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,23.84,13.97
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,32.84,23.19
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,41.87,31.64
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,47.83,37.06
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,53.81,42.28
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,58.03,45.86
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,67.33,53.78
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,71.11,56.76
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,74.8,59.61
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,77.54,61.62
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,80.18,63.52
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,117.67,69.06
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,181.34,103.81
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,250.38,155.61
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,313.85,208.35
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,376.61,261.68
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,439.62,314.76
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,500.28,364.96
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,559.88,412.7
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,617.23,457.05
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,672.91,498.75
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,725.13,536.94
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,774.96,572.41
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,819.84,602.34
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,861.73,628.02
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,899.62,651.4
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,934.1,672.39
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,961.57,689.57
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,985.11,704.37
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,1004.58,716.72
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,1020.03,726.7
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,1026.16,731.92
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,1028.12,734.83
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,1025.33,735.55
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,1018.47,733.94
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,1014.32,733.62
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,992.8,722.34
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,966.4,707.99
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,936.61,691.43
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,893.75,664.87
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,854.87,640.84
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,803.91,609.42
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,751.49,576.38
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,687.27,534.03
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,623.29,490.49
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,547.21,436.49
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,473.6,381.08
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,384.45,310.5
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,301.55,241.64
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,172.2,131.61
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,28.43,3.6
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,10.62,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,12.61,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,25.19,15.44
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,37.39,27.35
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,47.75,37.03
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,53.48,42.34
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,59.29,47.49
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,63.59,51.15
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,67.88,54.68
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,69.98,56.11
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,78.03,62.65
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,80.27,64.21
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,82.44,65.72
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,118.53,70.37
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,180.77,104.58
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,249.76,156.29
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,313.17,208.01
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,375.73,259.49
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,437.83,308.97
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,498.35,358.41
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,557.93,405.78
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,613.81,448.32
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,667.49,487.93
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,718.7,525.74
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,767.65,561.18
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,810.59,590.76
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,850.36,616.73
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,844.96,612.07
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,803.58,583.22
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,819.49,595.94
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,832.43,606.02
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,821.77,599.74
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,807.32,591.16
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,812.47,596.44
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,814.82,599.74
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,739.81,549.96
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,684.68,512.82
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,606.53,458.87
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,504.76,386.65
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,444.65,344.0
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,362.54,283.49
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,311.34,245.53
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,260.49,206.69
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,252.06,201.66
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,242.83,195.71
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,213.03,172.43
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,183.54,148.98
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,153.85,125.1
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,124.36,100.68
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,94.47,75.03
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,64.81,49.17
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,33.87,22.06
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,10.66,0.0
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,13.34,0.0
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,27.04,17.41
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,35.92,26.35
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,44.8,34.74
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,52.09,41.37
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,59.26,47.67
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,63.56,51.32
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,67.84,54.85
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,71.13,57.44
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,80.51,65.3
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,82.97,67.06
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,85.34,68.74
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,120.73,73.06
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,181.87,107.05
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,251.3,168.03
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,304.1,218.76
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,358.41,258.67
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,435.05,318.54
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,485.47,364.13
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,518.3,393.04
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,590.55,448.79
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,667.23,507.65
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,719.36,547.07
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,769.15,583.92
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,811.25,614.67
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,849.48,640.91
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,850.28,638.84
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,816.06,611.75
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,847.11,635.06
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,876.05,656.3
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,955.05,713.54
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,1001.8,744.36
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,981.19,731.53
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,930.04,698.04
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,980.13,735.43
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,1014.15,760.25
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,998.82,751.1
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,979.7,740.03
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,952.41,724.39
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,921.8,706.48
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,885.98,683.55
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,847.35,658.51
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,802.24,628.96
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,750.28,593.99
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,688.2,551.17
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,626.19,507.16
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,552.28,451.5
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,480.73,394.71
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,393.38,322.96
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,312.16,253.58
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,214.19,167.85
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,117.37,52.81
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,40.58,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,12.61,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,24.72,15.55
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,39.57,29.6
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,54.14,43.12
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,69.31,56.88
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,84.26,70.13
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,98.43,82.56
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,112.39,94.59
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,118.74,99.64
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,129.91,108.79
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,129.49,108.05
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,128.69,107.02
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,158.41,125.55
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,183.55,144.24
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,220.61,172.0
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,263.23,204.45
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,205.51,160.34
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,134.57,104.6
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,136.76,106.39
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,138.97,108.09
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,264.72,207.59
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,397.72,309.06
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,333.32,259.45
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,254.26,198.11
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,258.19,201.08
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,262.07,203.76
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,382.02,297.05
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,513.95,396.14
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,426.44,330.05
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,350.34,271.98
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,267.76,208.8
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,172.26,133.89
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,233.66,183.14
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,320.56,251.25
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,315.83,247.76
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,310.89,244.45
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,292.49,230.61
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,273.74,216.44
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,176.73,139.68
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,103.66,80.39
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,301.75,246.16
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,493.82,399.45
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,449.49,365.54
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,385.94,317.26
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,305.79,252.49
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,229.53,189.35
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,181.65,150.15
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,150.03,123.51
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,116.88,94.89
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,84.08,66.08
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,50.79,36.41
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,14.68,2.61
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,14.46,1.26
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,28.75,19.08
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,38.35,28.5
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,50.55,39.89
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,43.75,34.0
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,43.65,33.96
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,52.93,42.27
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,61.88,50.16
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,101.03,84.64
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,139.0,117.38
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,92.51,76.34
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,39.13,29.13
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,26.45,16.84
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,13.8,6.06
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,65.28,49.37
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,114.99,90.52
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,174.11,138.46
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,232.42,185.23
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,244.66,194.91
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,257.01,204.73
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,333.41,265.53
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,421.97,335.1
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,295.28,235.53
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,157.51,124.29
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,424.82,342.31
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,704.46,557.3
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,398.55,322.09
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,61.34,45.45
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,218.22,174.98
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,383.24,306.18
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,426.99,340.8
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,472.25,376.74
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,781.31,621.14
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,1014.36,790.0
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,859.61,677.31
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,649.59,515.95
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,374.04,303.87
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,99.74,77.82
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,160.26,129.23
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,225.31,183.78
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,362.01,299.04
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,453.27,375.63
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,290.44,241.66
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,106.42,85.29
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,79.78,63.08
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,53.71,40.88
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,302.04,259.1
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,485.31,410.92
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,395.12,333.16
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,311.26,259.57
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,208.81,168.21
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,115.08,65.36
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,37.7,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,13.31,2.14
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,27.16,18.14
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,34.54,25.48
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,42.0,32.56
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,48.63,38.69
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,55.15,44.53
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,58.92,47.74
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,67.79,55.44
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,72.47,59.27
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,76.95,62.89
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,79.15,64.46
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,81.27,65.95
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,119.29,72.57
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,181.2,108.1
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,242.71,155.47
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,309.34,211.82
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,368.97,263.53
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,429.01,315.02
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,488.05,365.35
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,546.16,413.46
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,601.33,457.1
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,654.81,498.01
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,705.02,535.83
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,752.95,570.99
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,796.01,601.3
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,836.02,627.59
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,871.94,653.06
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,904.57,676.37
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,855.99,643.23
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,766.56,578.22
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,779.71,590.99
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,790.4,601.2
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,583.69,451.48
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,345.31,269.37
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,704.89,551.79
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,995.48,757.0
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,798.16,617.95
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,558.69,438.91
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,415.74,331.16
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,252.95,202.05
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,577.33,467.2
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,826.24,654.53
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,776.77,619.35
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,725.94,585.04
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,661.07,539.45
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,596.76,492.71
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,523.46,435.61
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,452.57,378.35
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,364.75,304.59
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,289.25,238.55
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,197.2,157.31
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,111.0,66.41
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,35.72,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,15.63,4.57
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,31.08,21.56
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,40.68,30.88
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,53.01,42.34
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,58.92,47.79
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,64.86,53.06
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,69.32,56.84
