Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,276.38,213.8
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,268.42,207.33
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,258.72,199.88
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,248.3,191.86
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,337.73,260.96
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,427.17,328.42
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,364.41,280.8
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,285.43,220.5
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,257.25,199.13
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,228.37,176.88
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,221.52,171.76
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,214.47,166.44
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,171.81,132.95
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,129.17,99.13
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,145.59,112.5
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,162.37,126.1
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,154.6,120.06
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,146.79,114.03
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,120.18,92.96
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,93.82,71.82
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,82.74,62.96
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,71.71,54.06
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,95.04,73.7
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,120.42,95.09
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,129.92,103.59
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,139.52,112.15
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,118.52,94.96
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,97.87,77.81
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,78.99,61.91
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,60.32,45.91
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,147.34,119.1
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,203.75,160.17
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,121.16,80.78
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,31.43,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,11.44,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,22.81,12.89
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,33.27,23.68
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,42.17,32.06
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,48.34,37.84
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,54.53,43.43
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,57.61,46.07
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,60.81,48.71
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,69.28,55.92
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,72.63,58.53
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,74.09,59.35
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,75.58,60.18
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,77.43,61.44
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,87.97,70.1
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,119.41,72.16
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,178.45,102.41
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,238.54,146.75
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,299.04,197.06
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,358.09,247.47
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,417.33,297.66
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,475.42,346.86
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,532.34,393.79
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,586.59,436.86
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,639.1,477.28
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,688.08,514.64
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,734.67,549.38
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,777.42,579.98
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,817.21,607.31
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,852.62,631.11
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,884.75,652.7
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,912.16,671.67
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,935.92,688.35
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,954.1,700.99
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,968.37,711.21
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,977.3,718.11
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,982.22,722.58
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,980.73,724.42
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,975.25,723.82
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,963.01,717.95
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,946.98,709.64
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,925.04,698.27
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,899.71,684.56
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,866.36,663.89
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,830.31,641.16
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,797.03,621.01
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,752.38,592.26
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,697.99,554.69
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,642.99,515.86
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,580.92,470.94
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,522.79,426.66
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,448.76,367.32
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,378.85,309.07
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,298.15,240.08
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,225.56,175.96
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,138.5,93.95
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,40.48,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,5.11,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,11.45,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,22.85,13.05
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,33.6,23.95
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,42.79,32.62
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,49.29,38.69
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,55.77,44.52
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,59.77,47.89
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,63.8,51.14
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,67.51,54.13
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,71.15,57.0
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,78.64,63.06
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,80.22,63.93
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,81.84,64.98
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,83.39,65.96
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,113.98,68.47
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,180.19,104.98
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,238.61,148.1
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,297.51,197.32
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,355.43,247.11
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,413.73,297.09
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,470.61,345.6
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,526.43,391.85
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,579.71,434.07
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,631.36,473.56
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,679.6,510.22
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,725.57,544.23
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,767.65,573.88
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,806.98,600.59
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,842.23,623.57
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,874.31,644.28
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,901.34,662.04
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,924.8,677.49
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,942.77,689.41
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,956.88,698.97
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,965.72,705.24
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,970.62,709.14
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,969.19,708.55
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,963.84,705.61
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,951.03,698.54
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,934.6,689.27
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,912.11,676.86
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,886.31,662.29
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,862.57,648.32
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,825.6,625.24
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,782.76,598.66
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,738.0,570.28
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,685.71,534.88
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,632.65,498.2
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,573.59,455.96
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,512.45,410.44
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,440.13,353.91
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,371.67,298.24
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,291.62,231.97
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,219.61,170.04
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,136.77,93.72
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,40.86,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,17.92,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,11.3,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,22.98,13.11
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,30.78,21.2
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,38.66,28.58
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,44.31,33.8
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,49.97,38.85
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,53.93,42.16
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,62.6,49.47
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,65.79,51.98
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,68.95,54.41
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,71.52,56.31
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,74.01,58.12
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,83.99,66.29
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,86.12,67.74
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,117.95,70.44
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,178.25,101.21
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,238.71,145.59
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,299.58,196.29
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,359.33,247.82
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,418.72,298.93
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,476.26,347.52
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,532.63,393.69
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,586.54,436.48
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,638.63,476.43
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,687.38,513.47
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,733.76,547.74
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,776.95,579.1
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,817.34,607.45
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,852.33,630.16
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,884.05,650.48
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,911.07,666.23
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,934.43,679.44
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,952.67,690.6
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,967.01,699.26
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,975.53,704.77
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,980.04,707.86
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,978.18,707.02
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,972.36,703.84
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,961.2,697.38
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,946.27,688.65
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,924.04,676.64
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,898.46,662.46
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,825.25,615.11
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,747.83,564.31
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,755.93,573.08
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,752.19,572.96
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,698.89,537.5
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,644.85,501.1
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,583.14,457.95
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,525.28,415.46
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,452.99,359.48
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,384.49,304.36
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,305.16,239.74
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,233.51,178.88
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,148.09,102.02
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,65.54,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,21.78,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,12.09,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,24.51,14.41
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,32.98,22.99
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,41.45,30.84
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,47.28,36.17
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,53.11,41.31
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,57.9,45.38
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,62.62,49.27
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,65.7,51.66
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,74.38,58.81
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,77.32,60.84
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,80.13,62.75
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,81.73,63.73
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,83.24,64.66
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,113.71,67.69
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,172.42,97.53
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,237.33,144.0
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,295.43,190.34
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,352.05,237.2
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,408.59,283.71
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,463.92,329.41
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,518.25,373.23
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,570.12,413.33
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,620.26,450.94
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,667.1,486.15
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,711.78,519.1
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,753.32,549.75
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,792.37,578.27
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,826.82,601.24
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,858.22,622.02
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,883.88,639.56
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,906.0,654.92
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,923.61,668.79
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,937.49,680.43
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,944.86,686.67
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,948.39,690.6
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,946.66,691.72
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,941.14,690.52
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,930.0,684.87
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,915.25,676.94
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,905.05,673.05
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,879.49,658.83
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,850.02,641.96
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,817.5,622.82
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,775.46,596.4
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,731.49,568.22
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,682.14,535.55
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,631.67,501.26
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,574.14,459.11
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,514.56,413.86
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,445.08,359.14
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,378.97,304.97
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,300.83,239.77
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,230.25,178.73
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,146.65,103.02
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,64.34,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,21.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,12.02,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,23.32,13.94
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,37.07,27.21
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,50.61,39.8
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,65.02,52.96
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,79.13,65.59
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,92.41,77.22
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,105.43,88.36
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,108.33,90.44
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,110.01,91.41
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,94.91,77.65
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,84.45,68.07
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,81.04,64.78
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,87.24,69.77
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,117.89,71.65
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,178.67,102.42
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,239.89,147.68
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,301.32,199.32
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,362.77,253.0
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,422.42,304.82
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,479.45,353.96
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,535.32,400.88
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,578.24,435.54
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,605.16,455.78
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,672.0,507.2
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,737.35,557.4
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,780.94,588.33
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,821.98,616.73
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,819.19,610.44
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,784.09,581.92
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,757.88,562.69
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,714.74,531.69
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,865.17,644.15
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,976.4,721.91
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,984.24,727.62
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,988.03,731.81
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,986.34,733.94
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,980.67,733.57
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,966.2,725.99
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,948.11,716.05
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,925.26,705.2
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,899.11,691.94
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,800.91,626.2
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,678.71,538.97
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,635.83,510.03
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,592.02,479.16
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,548.75,448.33
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,504.37,415.68
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,449.82,373.14
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,396.92,330.69
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,340.4,284.06
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,286.22,237.81
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,226.58,185.63
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,171.71,136.37
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,90.94,64.66
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,16.02,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,7.47,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,12.11,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,24.66,15.32
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,32.07,23.02
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,39.59,30.21
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,44.86,35.18
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,50.17,40.01
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,57.84,46.81
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,61.36,49.75
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,64.6,52.38
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,67.79,54.92
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,70.39,56.9
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,72.9,58.78
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,83.05,67.44
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,85.18,69.08
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,115.57,71.48
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,175.98,102.59
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,247.7,167.58
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,303.75,223.58
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,348.94,262.35
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,384.12,292.5
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,362.94,280.42
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,322.49,251.27
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,382.87,297.94
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,451.23,350.18
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,465.56,361.12
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,478.55,371.11
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,574.82,444.92
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,681.91,524.97
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,788.53,607.33
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,880.92,676.22
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,905.93,693.42
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,927.11,708.55
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,945.74,723.38
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,960.56,735.75
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,968.75,742.32
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,972.97,746.36
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,970.89,745.86
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,964.88,742.83
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,953.22,736.03
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,937.88,726.8
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,915.24,713.55
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,900.25,705.79
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,867.08,683.67
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,831.14,659.55
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,559.88,456.0
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,259.65,211.99
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,231.04,189.87
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,202.53,166.75
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,392.58,329.13
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,516.22,430.89
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,444.31,370.48
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,376.17,312.27
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,296.96,243.6
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,225.41,179.84
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,140.6,102.97
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,63.12,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,20.69,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,9.51,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,19.1,10.69
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,32.55,23.49
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,45.8,35.84
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,59.64,48.66
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,73.42,61.21
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,87.14,73.36
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,100.8,85.21
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,94.94,79.72
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,88.23,73.5
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,93.87,78.09
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,99.46,82.57
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,139.04,116.71
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,177.76,149.52
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,197.66,157.18
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,224.61,176.57
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,196.81,155.13
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,163.08,129.27
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,207.93,165.14
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,248.65,197.27
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,254.87,202.1
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,262.97,208.47
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,345.25,272.95
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,439.02,345.2
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,297.83,236.07
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,131.33,102.76
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,254.02,201.57
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,379.47,298.58
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,257.57,203.37
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,126.23,98.33
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,321.87,256.3
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,538.88,421.76
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,551.89,430.9
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,564.19,440.83
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,676.35,528.36
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,788.91,613.5
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,709.63,554.52
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,646.66,507.44
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,563.89,446.24
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,501.03,398.56
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,499.16,399.23
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,495.47,398.2
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,551.03,443.47
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,580.28,468.27
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,496.83,404.35
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,399.28,328.35
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,338.71,280.29
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,280.48,232.92
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,246.74,205.79
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,213.55,178.45
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,294.22,247.64
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,361.27,300.95
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,283.8,233.12
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,211.29,168.87
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,137.2,101.34
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,65.87,2.17
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,21.73,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,13.38,0.0
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,26.67,17.26
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,37.33,27.73
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,46.07,35.95
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,52.12,41.7
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,58.16,47.24
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,64.49,52.79
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,80.76,67.08
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,97.72,81.71
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,114.43,95.88
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,135.44,113.55
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,148.22,123.87
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,155.3,129.48
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,172.25,143.46
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,186.09,144.65
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,229.07,170.76
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,267.13,201.32
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,291.54,222.55
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,327.03,249.64
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,365.83,279.51
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,306.32,236.98
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,232.14,180.94
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,221.31,172.7
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,209.76,163.67
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,319.26,249.35
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,434.37,336.77
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,482.71,373.12
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,528.93,408.06
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,580.67,447.57
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,645.95,496.45
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,565.74,436.62
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,474.93,368.09
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,563.79,437.03
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,656.29,506.38
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,575.08,445.9
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,508.33,395.68
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,496.58,387.89
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,483.79,379.04
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,537.12,422.47
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,608.91,478.5
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,419.92,334.51
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,217.52,173.3
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,347.72,280.99
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,438.56,354.7
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,464.63,377.49
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,466.88,382.24
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,423.19,348.47
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,379.49,314.29
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,336.28,280.01
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,294.15,245.77
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,251.6,210.03
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,209.95,174.11
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,163.86,133.77
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,120.5,95.17
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,64.57,45.81
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,14.26,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,13.01,0.0
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,25.95,16.66
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,36.04,26.56
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,44.41,34.49
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,50.49,40.17
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,56.55,45.62
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,60.84,49.22
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,65.1,52.67
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,68.4,55.3
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,71.63,57.82
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,80.73,65.4
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,83.71,67.6
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,85.46,68.75
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,87.1,69.81
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,113.96,71.62
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,171.76,100.73
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,229.09,142.38
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,292.01,194.15
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,348.32,242.43
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,404.69,290.82
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,459.46,337.85
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,513.3,383.06
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,564.08,424.84
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,613.03,464.15
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,659.54,500.43
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,703.97,534.32
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,744.09,564.78
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,781.55,592.86
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,815.45,618.82
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,846.41,641.9
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,869.97,658.78
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,889.95,673.35
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,907.43,685.92
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,921.32,696.16
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,929.78,702.86
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,934.46,707.18
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,933.05,708.43
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,941.74,716.79
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,784.42,606.09
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,608.17,473.81
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,605.6,474.95
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,600.3,472.99
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,481.28,382.89
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,385.81,308.44
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,577.75,465.24
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,718.86,575.94
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,668.76,539.33
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,617.82,502.11
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,557.45,456.55
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,498.13,410.34
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,431.35,355.84
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,367.59,302.03
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,292.39,237.55
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,224.22,177.53
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,144.77,106.95
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,73.26,16.89
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,24.6,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,13.39,0.25
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,26.69,17.26
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,37.25,27.52
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,45.95,35.73
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,51.99,41.33
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,58.0,46.72
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,79.95,66.13
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,103.04,86.17
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,120.61,101.0
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,134.84,112.7
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,147.77,123.1
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,160.25,132.98
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,162.48,134.4
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,170.85,141.03
