Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,192.89,146.27
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,229.08,169.1
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,265.58,198.45
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,287.02,217.42
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,298.25,227.77
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,296.06,227.27
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,305.46,234.84
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,313.81,241.43
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,396.23,303.05
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,491.48,373.07
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,446.9,340.02
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,387.61,295.65
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,379.9,290.34
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,370.61,283.5
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,348.57,267.14
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,324.76,249.37
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,344.77,264.93
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,365.24,280.66
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,427.56,329.05
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,492.1,378.48
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,547.79,420.69
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,585.63,449.89
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,592.3,456.77
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,597.53,462.91
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,550.18,428.3
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,502.05,392.87
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,520.99,409.83
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,557.4,439.1
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,539.77,427.54
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,520.0,414.57
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,519.75,417.88
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,533.2,431.08
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,357.6,292.65
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,181.54,147.64
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,157.71,128.73
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,134.19,109.37
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,101.2,81.4
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,78.83,62.12
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,58.19,44.19
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,37.88,26.44
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,23.49,13.52
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,9.89,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,5.11,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,13.4,0.86
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,26.72,17.34
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,36.43,26.81
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,44.38,34.33
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,50.47,39.98
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,56.52,45.39
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,69.92,57.21
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,93.15,77.47
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,102.58,85.29
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,111.94,92.93
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,109.28,90.11
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,106.26,87.03
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,123.15,100.99
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,139.76,114.47
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,161.57,126.04
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,185.41,143.78
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,193.04,149.07
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,200.39,154.33
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,224.99,172.75
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,244.66,187.21
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,339.38,256.29
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,462.85,346.8
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,513.53,384.13
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,566.6,422.98
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,473.63,356.91
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,352.32,266.79
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,570.09,434.58
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,786.73,592.92
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,821.99,615.26
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,854.16,637.18
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,878.7,654.93
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,899.46,670.27
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,917.64,683.1
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,932.08,693.55
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,941.81,701.47
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,947.69,706.99
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,946.95,707.79
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,942.37,706.21
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,931.67,700.65
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,917.32,692.74
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,896.74,681.56
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,872.87,668.14
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,841.47,648.47
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,816.74,633.41
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,775.81,607.43
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,732.9,579.65
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,681.14,543.67
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,628.67,506.27
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,572.45,465.12
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,514.25,420.94
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,444.07,364.82
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,377.51,309.57
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,302.64,245.6
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,234.63,185.79
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,153.71,114.48
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,77.88,28.4
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,26.0,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,14.11,1.79
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,28.07,18.66
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,36.57,27.01
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,47.39,36.98
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,53.75,42.82
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,60.07,48.42
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,64.58,52.24
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,69.03,55.91
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,72.18,58.36
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,75.27,60.71
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,77.76,62.51
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,86.83,69.96
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,88.47,70.97
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,90.01,71.91
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,113.7,72.12
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,170.43,99.33
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,227.92,139.84
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,291.01,190.18
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,344.78,235.08
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,402.47,282.4
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,457.69,327.28
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,510.6,369.06
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,561.22,407.48
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,610.51,443.56
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,656.8,479.12
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,701.1,512.65
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,741.84,542.21
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,780.21,569.62
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,813.71,594.36
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,844.3,615.97
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,873.63,636.17
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,899.76,654.21
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,917.6,668.33
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,931.73,680.27
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,939.38,687.39
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,943.2,692.13
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,941.82,692.59
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,936.67,690.73
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,925.5,685.49
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,923.03,686.14
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,900.74,674.4
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,875.21,660.52
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,843.81,642.47
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,809.66,622.27
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,767.56,595.46
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,723.57,566.89
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,677.41,535.41
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,626.77,499.16
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,566.76,455.74
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,507.64,411.4
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,440.27,358.08
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,375.98,305.27
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,300.31,241.87
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,231.54,182.45
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,150.65,111.94
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,79.39,32.82
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,26.38,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,13.77,1.99
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,27.43,17.97
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,37.62,27.72
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,45.98,35.48
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,52.03,41.05
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,58.06,46.4
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,61.68,49.35
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,65.32,52.21
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,68.31,54.55
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,77.15,61.92
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,78.71,62.78
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,80.27,63.64
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,81.87,64.67
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,83.39,65.62
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,115.81,72.98
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,173.35,99.88
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,231.02,140.53
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,289.16,187.68
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,346.5,236.23
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,404.08,284.97
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,460.08,332.26
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,515.03,377.35
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,568.08,418.71
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,619.57,457.29
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,667.77,492.99
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,713.78,525.94
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,755.66,554.41
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,794.85,580.19
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,830.43,602.9
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,862.93,623.04
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,888.52,638.03
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,910.4,650.68
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,928.52,662.27
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,942.86,671.58
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,951.12,677.97
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,955.49,682.1
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,954.57,684.41
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,949.79,684.44
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,936.77,678.01
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,920.22,669.42
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,910.17,666.41
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,884.88,653.33
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,850.41,632.88
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,813.43,610.54
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,771.44,585.11
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,727.55,557.87
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,677.35,524.48
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,622.91,486.22
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,562.2,443.07
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,502.48,399.13
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,432.84,345.35
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,366.69,292.39
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,291.46,231.06
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,220.88,171.68
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,145.65,107.16
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,76.71,34.29
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,25.04,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,14.14,2.5
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,28.15,18.44
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,37.01,27.01
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,48.21,37.31
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,54.54,43.1
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,60.83,48.65
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,65.69,52.78
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,70.47,56.73
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,73.57,59.14
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,76.61,61.44
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,79.07,63.08
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,88.24,70.44
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,93.29,74.34
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,104.24,83.18
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,157.14,111.91
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,226.61,160.62
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,239.49,157.8
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,287.48,186.93
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,348.66,237.98
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,404.63,284.85
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,459.05,329.21
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,512.61,371.23
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,556.44,404.47
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,584.0,423.35
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,644.95,468.35
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,704.22,512.27
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,744.64,540.03
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,782.56,565.66
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,816.69,589.33
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,847.9,609.8
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,872.59,626.76
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,893.77,641.6
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,911.61,653.78
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,925.83,663.79
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,934.6,671.11
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,939.59,676.2
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,952.03,686.92
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,946.02,685.89
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,933.88,679.84
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,918.11,671.56
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,895.26,659.43
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,869.2,645.17
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,836.5,625.6
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,801.16,604.03
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,763.73,581.06
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,719.77,553.15
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,668.58,518.62
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,616.72,482.07
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,555.7,438.57
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,495.74,394.36
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,428.97,342.7
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,365.25,291.57
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,290.5,230.47
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,220.45,171.48
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,147.51,109.06
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,80.81,39.31
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,26.48,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,6.29,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,17.13,4.64
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,28.24,18.59
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,38.49,28.29
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,46.81,35.95
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,52.48,41.12
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,58.15,46.1
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,62.44,49.71
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,66.68,53.18
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,69.96,55.74
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,73.17,58.18
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,81.7,65.01
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,84.04,66.47
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,85.81,67.58
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,87.46,68.59
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,109.68,68.33
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,167.58,94.51
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,232.06,138.83
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,289.57,183.5
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,346.61,230.01
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,403.48,276.4
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,458.34,321.43
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,512.14,364.66
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,563.66,404.37
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,613.5,441.7
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,660.19,476.73
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,704.76,509.55
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,745.62,539.28
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,783.94,566.84
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,818.8,591.28
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,850.72,612.84
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,874.88,628.21
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,895.38,641.32
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,912.86,654.52
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,926.65,665.55
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,935.84,673.11
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,941.23,678.4
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,940.07,679.05
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,935.15,677.46
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,924.19,672.11
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,922.09,672.65
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,900.48,661.23
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,875.61,647.8
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,843.47,628.64
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,808.59,607.45
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,767.28,582.29
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,728.03,558.14
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,677.13,525.12
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,625.49,489.78
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,565.48,447.23
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,506.39,403.8
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,438.54,351.29
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,373.86,299.33
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,298.95,237.82
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,230.79,180.02
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,152.98,113.36
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,85.88,44.35
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,28.32,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,7.08,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,16.84,4.79
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,28.61,18.92
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,36.25,26.32
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,43.93,33.4
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,48.98,38.02
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,54.06,42.49
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,57.83,45.56
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,61.59,48.53
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,69.65,55.26
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,72.59,57.46
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,74.94,59.02
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,77.21,60.5
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,78.93,61.62
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,80.55,62.65
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,111.24,69.63
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,168.84,95.16
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,226.7,134.72
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,285.0,180.7
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,342.01,227.78
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,399.05,274.83
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,454.95,320.67
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,509.77,364.27
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,561.64,403.5
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,611.74,439.86
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,659.2,474.95
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,704.47,507.67
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,745.99,536.7
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,784.85,563.36
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,819.72,587.81
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,851.54,609.73
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,877.3,627.8
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,899.44,643.67
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,917.47,656.44
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,931.75,666.96
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,912.34,656.57
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,859.13,620.52
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,917.16,665.64
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,940.58,683.54
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,929.3,677.99
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,914.37,670.4
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,894.2,660.26
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,870.77,647.91
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,850.2,636.51
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,816.29,615.83
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,776.17,590.93
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,734.02,564.23
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,663.58,516.8
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,597.77,470.59
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,536.69,426.26
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,477.28,381.68
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,415.55,333.34
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,356.22,285.23
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,288.57,229.24
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,223.12,173.59
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,152.42,112.74
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,88.64,47.76
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,29.51,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,7.08,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,17.19,5.23
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,29.4,19.46
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,37.02,26.78
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,44.66,33.77
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,50.07,38.67
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,55.49,43.39
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,59.21,46.49
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,62.92,49.48
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,71.47,56.57
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,74.71,59.02
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,76.68,60.23
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,78.61,61.38
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,80.29,62.45
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,81.89,63.44
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,111.58,69.81
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,169.44,94.61
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,227.75,133.61
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,286.49,178.95
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,344.43,225.32
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,402.38,271.45
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,458.54,317.1
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,513.64,360.93
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,566.69,401.82
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,618.09,440.38
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,666.08,476.52
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,711.84,510.41
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,754.53,540.54
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,794.61,568.33
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,829.98,592.4
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,862.26,613.84
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,891.22,633.74
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,916.76,651.52
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,935.67,664.16
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,950.75,674.52
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,960.58,682.27
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,966.47,687.68
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,966.07,689.62
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,961.72,689.24
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,951.21,684.21
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,936.96,676.89
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,916.78,666.22
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,893.19,653.36
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,862.39,634.87
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,828.75,614.41
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,797.85,596.43
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,755.68,570.42
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,705.62,537.42
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,654.47,503.01
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,595.41,461.96
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,539.38,421.58
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,472.77,371.82
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,408.81,321.96
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,333.84,261.48
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,265.13,203.91
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,185.32,136.45
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,114.53,64.63
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,39.14,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,9.44,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,18.29,6.19
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,29.61,19.74
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,37.29,27.2
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,45.0,34.36
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,50.11,39.02
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,55.24,43.53
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,59.02,46.7
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,67.94,54.29
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,71.33,56.93
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,74.64,59.46
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,76.99,61.02
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,79.26,62.49
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,80.98,63.62
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,91.5,72.15
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,112.25,71.35
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,171.69,97.5
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,231.36,138.58
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,291.44,186.76
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,350.38,236.53
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,409.28,286.51
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,466.48,335.02
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,522.53,381.42
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,576.18,424.06
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,628.04,464.0
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,676.94,501.56
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,723.57,536.58
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,766.77,568.42
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,807.24,597.76
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,843.27,622.75
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,876.15,644.87
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,901.22,661.8
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,922.44,676.28
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,941.59,689.12
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,956.94,699.54
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,965.71,705.79
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,970.52,709.63
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,970.01,710.14
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,965.58,708.28
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,954.99,702.52
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,940.67,694.45
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,919.57,682.9
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,906.07,676.53
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,875.06,657.36
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,841.11,636.19
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,799.16,610.14
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,755.13,582.24
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,704.71,549.2
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,653.15,514.14
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,596.39,472.73
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,537.02,428.14
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,469.99,376.26
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,405.6,324.49
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,330.09,262.43
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,260.92,203.61
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,181.18,135.45
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,109.49,64.44
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,37.57,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,8.65,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,19.62,7.37
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,30.44,20.59
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,37.7,27.64
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,45.03,34.4
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,50.14,39.06
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,55.27,43.56
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,59.41,47.05
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,68.73,54.97
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,71.72,57.14
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,74.65,59.22
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,77.0,60.76
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,79.25,62.21
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,104.52,83.09
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,133.05,106.29
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,119.82,79.86
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,169.94,95.41
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,229.64,135.82
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,289.7,183.1
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,348.85,232.29
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,407.01,280.72
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,463.09,326.12
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,518.05,369.03
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,570.84,408.94
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,621.96,446.09
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,669.73,478.99
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,715.25,508.95
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,757.31,535.36
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,796.72,558.99
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,832.19,580.7
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,864.59,599.36
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,893.72,615.86
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,919.44,630.2
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,938.11,643.42
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,952.94,654.56
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,962.49,663.71
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,968.08,670.55
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,967.39,672.72
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,962.76,672.61
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,951.98,668.78
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,937.46,662.66
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,917.04,653.41
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,893.23,641.98
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,862.68,624.81
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,838.55,611.71
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,798.18,588.27
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,755.65,563.07
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,705.25,532.3
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,653.76,499.7
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,594.93,459.38
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,539.25,419.77
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,473.16,370.94
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,409.64,321.9
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,335.05,262.15
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,266.62,205.13
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,187.27,138.38
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,117.69,70.33
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,40.09,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,9.44,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,17.59,6.03
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,27.97,18.2
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,34.91,24.84
