Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,41.9,31.21
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,47.1,35.89
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,52.3,40.41
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,60.4,47.22
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,64.12,50.1
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,67.22,52.38
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,70.27,54.55
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,72.43,55.94
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,74.52,57.26
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,84.66,65.36
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,86.67,66.67
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,105.04,65.12
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,163.4,89.14
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,222.37,128.27
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,281.66,174.05
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,339.59,220.43
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,397.59,266.47
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,454.31,311.67
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,509.91,354.43
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,562.99,393.37
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,614.2,429.38
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,662.32,465.16
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,708.14,498.68
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,749.77,528.86
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,788.61,556.75
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,824.5,581.39
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,857.29,603.54
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,882.03,620.66
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,902.96,635.5
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,921.74,647.99
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,936.77,658.24
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,946.17,665.68
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,951.68,670.84
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,951.0,671.21
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,946.46,669.33
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,936.66,664.82
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,923.15,658.07
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,836.59,604.49
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,722.52,528.65
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,719.13,529.8
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,720.33,532.9
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,649.12,485.28
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,588.82,444.4
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,598.27,454.58
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,590.51,451.86
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,563.77,433.89
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,533.34,412.37
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,466.83,362.91
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,403.07,313.76
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,330.65,256.34
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,264.14,201.46
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,185.57,136.13
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,117.12,70.89
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,39.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,6.29,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,18.23,6.48
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,29.67,19.42
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,42.98,31.55
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,56.02,43.2
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,69.26,54.79
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,82.14,65.8
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,93.73,75.46
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,104.95,84.61
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,118.43,95.64
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,131.26,105.98
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,149.41,120.33
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,162.44,130.25
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,166.22,132.77
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,178.44,142.13
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,192.32,144.1
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,231.53,167.92
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,226.51,165.84
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,216.13,161.08
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,270.82,199.87
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,326.42,238.9
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,337.06,247.6
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,338.28,249.38
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,381.42,280.44
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,428.13,313.67
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,402.31,295.43
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,370.79,273.02
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,380.94,280.84
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,390.92,288.3
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,498.57,366.54
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,614.71,447.99
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,660.36,480.42
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,706.59,513.68
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,621.82,453.71
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,515.03,377.84
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,389.47,288.72
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,262.33,195.22
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,376.16,280.99
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,496.29,367.59
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,626.09,463.2
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,751.86,552.97
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,773.11,569.27
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,797.48,588.41
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,687.67,512.62
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,571.37,431.02
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,655.86,497.1
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,715.59,542.9
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,667.95,511.53
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,619.28,478.77
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,561.16,438.2
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,503.77,396.72
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,440.98,349.0
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,380.51,301.23
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,308.66,243.16
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,242.86,188.12
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,171.16,127.48
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,106.37,66.15
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,36.03,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,7.87,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.74,7.24
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,29.49,19.82
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,37.12,27.15
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,44.75,34.16
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,50.17,39.09
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,55.58,43.83
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,59.62,47.13
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,63.62,50.29
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,87.81,70.91
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,107.12,86.93
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,112.32,90.61
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,117.28,94.07
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,96.58,76.31
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,83.57,65.12
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,109.0,70.73
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,166.46,94.15
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,224.16,132.6
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,282.29,178.18
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,338.93,225.19
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,395.85,272.9
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,451.9,319.95
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,506.86,365.13
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,559.42,406.61
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,610.3,445.57
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,657.75,481.66
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,702.97,515.29
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,744.73,546.13
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,783.87,574.64
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,819.46,598.95
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,852.04,620.24
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,877.39,635.48
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,899.04,648.31
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,917.87,660.64
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,932.98,670.67
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,942.94,677.53
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,949.01,682.05
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,948.96,682.82
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,945.07,681.3
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,935.91,677.03
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,923.02,670.48
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,902.62,659.95
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,878.92,647.27
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,859.6,636.23
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,826.87,616.11
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,786.15,591.61
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,743.34,565.25
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,694.82,534.28
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,645.14,501.39
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,587.37,460.96
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,532.83,421.37
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,467.16,371.15
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,404.06,321.0
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,331.63,262.17
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,265.05,206.01
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,188.28,140.79
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,122.03,77.62
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,41.36,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,7.87,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,18.25,6.86
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,28.5,18.71
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,36.06,25.94
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,43.61,32.88
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,48.96,37.7
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,54.29,42.34
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,58.27,45.67
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,62.21,48.86
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,92.74,74.82
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,124.18,100.95
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,97.67,77.86
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,78.79,61.5
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,80.36,62.51
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,81.82,63.42
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,96.47,61.69
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,160.44,91.07
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,215.9,128.15
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,271.89,172.41
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,327.31,218.64
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,382.57,265.1
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,436.45,310.5
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,489.44,354.25
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,540.14,394.47
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,589.4,432.44
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,635.54,468.02
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,679.65,501.36
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,720.53,531.06
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,758.98,558.49
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,792.97,584.04
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,824.04,606.54
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,850.0,624.84
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,872.58,640.98
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,890.81,653.63
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,905.42,664.01
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,914.13,670.97
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,919.11,675.62
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,918.5,677.69
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,914.18,677.44
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,902.63,671.45
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,887.6,663.21
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,879.02,660.13
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,855.66,646.91
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,824.55,628.58
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,790.86,608.23
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,751.57,583.34
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,710.35,556.64
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,665.69,526.88
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,616.98,492.42
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,560.0,450.17
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,503.67,407.13
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,441.17,357.86
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,381.06,308.73
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,311.29,250.08
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,247.25,194.66
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,175.83,132.79
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,112.14,72.45
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,38.08,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,8.65,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,18.31,7.13
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,30.11,20.44
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,37.66,27.79
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,45.24,34.87
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,50.96,40.1
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,56.64,45.13
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,60.62,48.5
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,64.57,51.75
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,93.86,77.07
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,132.24,109.68
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,140.84,116.11
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,146.73,120.23
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,110.06,88.73
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,84.16,66.47
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,145.83,106.6
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,231.07,171.92
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,226.0,151.48
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,276.56,178.2
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,329.66,233.52
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,357.97,265.33
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,396.06,294.68
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,436.79,325.91
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,507.09,377.97
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,598.04,446.58
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,645.03,483.22
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,690.02,517.85
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,716.92,535.43
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,720.2,535.53
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,786.38,586.66
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,837.33,625.98
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,866.22,645.7
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,891.85,663.39
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,911.03,676.48
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,926.52,687.2
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,936.88,694.98
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,943.41,700.35
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,943.34,702.48
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,939.42,702.21
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,929.1,696.75
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,915.18,688.98
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,895.81,678.55
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,873.14,665.86
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,634.88,494.7
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,345.64,270.91
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,415.43,329.7
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,477.22,380.42
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,572.36,457.22
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,636.33,508.86
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,408.56,331.24
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,171.96,138.04
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,144.78,116.24
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,118.19,94.1
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,92.09,72.07
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,66.73,50.34
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,43.65,30.31
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,18.81,8.46
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,9.44,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,8.65,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,19.17,7.82
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,29.94,20.29
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,42.41,31.98
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,54.65,43.24
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,67.45,54.89
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,79.92,66.04
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,91.07,75.69
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,101.89,84.83
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,101.92,84.41
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,104.97,86.61
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,125.51,103.84
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,145.04,119.94
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,160.86,132.69
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,184.45,151.8
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,197.52,152.29
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,223.31,163.26
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,246.77,172.77
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,292.44,203.3
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,345.72,248.81
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,393.98,290.04
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,442.97,330.4
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,493.76,371.66
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,542.92,410.67
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,598.62,455.14
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,639.72,487.2
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,663.75,505.12
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,690.93,525.56
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,714.41,542.83
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,741.52,562.86
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,766.47,581.13
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,767.25,581.72
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,764.08,579.58
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,709.87,540.95
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,661.64,505.91
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,812.5,622.58
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,928.55,707.37
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,905.96,691.38
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,854.34,653.47
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,821.23,631.43
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,790.05,610.3
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,793.42,616.12
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,787.48,615.23
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,809.35,633.63
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,816.76,640.53
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,710.3,565.33
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,594.43,478.48
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,620.63,502.15
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,622.34,506.24
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,545.41,446.84
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,470.38,387.72
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,408.6,337.34
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,344.26,283.49
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,282.72,230.85
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,225.78,180.68
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,162.7,125.01
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,108.32,72.7
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,46.87,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,9.44,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,18.75,7.63
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,30.28,20.69
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,37.48,27.69
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,44.7,34.4
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,46.13,35.79
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,53.85,42.64
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,63.75,51.28
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,73.6,59.7
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,85.4,69.69
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,97.11,79.43
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,131.33,108.32
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,165.39,136.45
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,168.11,137.94
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,170.4,139.16
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,175.98,136.47
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,196.6,151.48
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,232.66,172.07
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,298.62,216.17
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,325.66,228.8
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,390.04,274.36
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,396.41,290.89
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,369.71,276.87
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,470.75,350.43
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,600.04,445.1
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,646.87,480.98
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,691.59,515.13
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,733.06,546.62
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,771.99,575.81
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,806.71,601.29
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,838.49,623.3
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,867.95,644.12
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,894.13,662.81
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,913.07,676.37
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,928.27,687.59
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,938.7,695.77
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,945.23,701.51
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,945.65,704.31
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,942.19,704.69
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,933.06,700.02
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,920.2,692.95
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,900.63,682.68
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,877.69,670.08
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,848.88,652.04
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,817.2,631.86
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,788.02,614.25
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,747.74,588.31
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,699.88,556.34
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,650.79,522.68
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,594.87,481.31
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,539.06,438.67
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,477.4,389.79
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,415.75,339.15
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,345.6,279.65
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,280.69,222.76
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,206.94,158.03
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,143.44,96.81
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,62.48,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,8.65,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,18.01,7.08
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,27.23,17.96
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,34.16,24.69
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,41.09,31.17
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,45.91,35.59
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,50.74,39.86
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,57.84,46.03
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,64.53,51.71
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,85.05,69.41
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,101.91,83.63
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,119.19,98.01
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,135.2,111.1
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,133.3,108.9
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,131.61,106.94
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,152.99,113.99
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,202.93,141.59
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,247.16,173.36
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,290.09,207.87
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,335.24,246.24
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,367.88,274.26
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,407.94,305.57
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,448.73,337.66
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,482.69,364.16
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,510.12,384.94
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,551.45,416.58
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,596.41,450.58
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,642.89,484.04
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,689.95,517.37
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,718.29,537.86
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,744.91,557.06
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,767.27,573.32
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,787.39,587.98
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,809.84,604.52
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,829.8,619.32
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,855.47,639.24
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,881.61,659.38
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,925.41,691.85
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,940.43,702.23
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,932.66,697.99
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,921.1,691.5
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,901.68,680.74
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,889.93,675.33
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,860.85,656.99
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,828.76,636.58
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,788.48,611.1
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,746.08,583.75
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,698.18,551.06
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,649.01,516.26
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,594.11,475.96
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,536.59,432.48
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,471.5,381.59
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,408.77,330.73
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,336.58,270.89
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,270.04,213.83
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,194.15,148.44
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,129.24,88.09
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,55.34,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,9.88,1.34
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,16.76,8.9
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,26.36,17.74
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,35.97,26.49
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,46.31,35.81
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,56.6,44.9
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,67.49,54.37
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,78.32,63.6
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,108.97,89.88
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,138.99,115.09
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,153.66,126.87
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,161.3,132.61
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,172.53,141.3
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,174.04,141.84
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,184.32,140.0
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,220.48,157.87
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,247.23,172.27
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,289.91,202.26
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,334.66,234.39
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,390.89,276.8
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,442.25,319.35
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,489.47,356.6
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,543.24,396.59
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,605.82,443.16
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,653.77,478.45
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,699.61,511.0
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,742.12,539.48
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,782.13,565.23
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,817.96,588.26
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,850.81,607.69
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,880.88,625.03
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,907.64,640.02
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,927.48,653.2
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,943.53,664.21
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,954.4,672.16
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,961.35,677.88
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,962.06,680.72
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,958.83,681.25
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,949.47,678.71
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,936.36,673.74
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,917.33,664.36
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,894.85,652.8
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,864.83,635.56
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,841.19,622.45
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,802.05,598.91
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,760.65,573.61
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,711.1,541.54
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,660.4,507.78
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,603.09,468.07
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,548.6,428.96
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,483.79,380.15
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,421.23,331.24
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,349.47,274.25
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,283.07,219.21
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,206.84,155.15
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,141.27,95.21
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,62.35,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,19.26,7.95
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,28.87,19.34
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,35.78,26.0
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,42.73,32.4
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,47.52,36.76
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,52.33,40.97
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,60.8,48.28
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,64.86,51.58
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,67.93,53.96
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,70.93,56.23
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,73.34,57.98
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,75.66,59.63
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,77.45,60.82
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,88.24,69.59
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,99.01,67.33
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,156.82,88.5
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,214.53,126.01
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,272.56,171.32
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,329.86,218.95
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,387.03,266.92
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,442.74,313.38
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,497.37,357.82
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,549.32,399.01
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,599.43,437.58
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,646.78,473.99
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,691.93,508.0
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,733.77,539.42
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,772.95,568.49
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,807.77,593.47
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,839.56,615.19
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,864.95,631.91
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,886.73,646.29
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,906.13,660.89
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,921.85,673.24
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,930.72,680.37
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,935.73,685.16
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,935.53,686.24
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,931.54,684.99
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,922.45,680.5
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,909.75,673.74
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,889.87,663.16
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,866.7,650.39
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,847.29,640.16
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,814.58,620.62
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,775.64,596.52
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,734.6,570.55
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,686.92,538.2
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,638.09,503.9
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,584.63,464.94
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,528.87,423.08
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,465.73,374.22
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,404.77,325.24
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,334.83,267.57
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,270.2,212.43
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,197.48,149.73
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,134.9,91.93
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,59.92,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
