Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,8.65,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,16.98,5.16
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,27.39,18.04
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,33.44,24.05
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,39.62,29.83
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,43.89,33.78
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,48.21,37.63
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,51.22,40.09
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,59.94,47.5
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,63.46,50.21
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,66.87,52.77
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,69.37,54.51
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,71.77,56.14
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,73.92,57.54
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,75.94,58.82
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,77.56,59.77
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,137.65,73.27
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,197.62,110.29
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,257.63,156.58
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,318.14,207.2
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,377.43,257.58
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,434.22,306.13
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,489.76,352.79
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,542.86,395.89
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,594.19,436.44
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,642.39,474.35
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,688.24,509.72
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,731.2,541.47
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,771.49,570.68
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,807.87,597.73
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,841.12,621.79
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,869.19,641.17
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,893.67,658.19
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,914.33,672.48
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,931.21,684.34
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,942.8,693.08
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,950.43,699.34
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,951.91,702.5
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,949.44,703.19
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,941.51,699.24
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,929.72,692.82
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,911.68,683.35
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,890.15,671.52
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,862.87,655.89
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,832.48,637.95
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,796.53,615.44
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,758.17,590.91
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,712.55,560.84
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,665.5,529.07
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,613.0,491.68
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,565.52,455.66
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,503.57,407.26
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,443.23,358.35
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,375.27,301.92
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,311.45,246.78
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,238.82,183.04
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,173.8,122.86
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,77.16,11.95
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,8.65,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,17.34,5.07
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,25.9,16.65
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,31.83,22.57
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,41.05,31.1
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,46.05,35.64
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,51.07,40.01
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,54.68,42.98
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,58.27,45.84
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,60.93,47.91
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,70.47,55.89
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,73.54,58.1
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,76.48,60.16
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,78.85,61.84
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,81.08,63.4
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,82.74,64.35
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,141.89,77.58
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,201.83,114.46
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,262.07,160.67
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,321.22,209.66
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,380.08,259.04
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,437.74,306.72
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,494.26,351.93
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,548.79,394.19
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,601.65,433.57
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,651.45,470.63
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,698.99,505.04
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,743.04,535.11
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,784.4,562.53
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,821.78,587.73
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,856.04,609.88
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,883.66,628.46
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,907.48,644.76
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,928.56,658.77
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,945.85,670.51
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,957.46,677.48
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,965.1,682.12
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,966.94,685.37
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,964.81,686.32
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,956.9,683.1
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,945.17,677.59
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,927.48,667.77
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,906.27,655.79
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,878.05,639.84
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,846.77,621.77
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,809.4,600.15
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,777.55,581.97
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,730.47,552.88
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,681.92,522.16
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,626.0,484.79
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,569.91,445.48
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,506.34,398.05
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,446.95,351.85
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,375.67,295.22
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,309.18,240.08
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,232.9,175.87
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,166.43,116.56
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,75.0,12.14
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,16.88,4.35
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,25.83,16.24
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,32.15,22.38
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,41.82,31.1
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,46.37,35.24
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,50.97,39.25
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,54.59,42.19
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,58.21,45.02
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,61.23,47.37
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,64.2,49.63
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,73.82,57.39
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,76.47,59.15
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,78.85,60.81
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,81.07,62.33
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,82.77,63.29
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,141.34,75.96
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,201.42,112.09
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,261.8,157.53
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,322.08,206.83
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,381.3,256.04
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,438.4,303.54
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,494.37,349.14
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,548.26,391.45
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,600.41,431.17
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,649.4,468.42
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,696.13,503.2
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,739.81,534.06
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,780.82,562.4
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,817.47,587.74
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,851.05,609.69
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,880.49,629.35
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,906.46,646.85
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,927.57,660.9
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,944.88,672.63
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,956.52,681.33
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,964.19,687.66
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,966.04,690.98
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,963.91,691.94
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,955.99,688.37
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,944.24,682.45
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,926.0,673.37
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,904.21,662.01
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,876.79,645.93
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,846.26,627.68
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,809.18,605.42
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,769.71,581.22
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,731.35,557.67
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,683.7,526.96
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,628.78,489.6
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,573.59,450.14
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,510.83,402.6
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,449.58,354.46
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,381.32,299.64
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,315.52,244.69
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,239.47,180.4
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,172.99,120.81
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,77.38,13.0
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,7.87,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,16.84,3.93
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,25.7,16.03
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,32.35,22.45
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,39.07,28.58
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,43.63,32.7
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,52.18,40.15
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,55.69,42.97
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,59.2,45.69
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,62.13,47.94
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,65.01,50.1
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,67.0,51.38
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,77.04,59.35
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,79.35,60.78
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,81.52,62.1
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,83.14,62.98
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,139.39,74.71
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,198.15,109.45
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,257.24,153.2
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,315.11,199.57
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,372.78,246.56
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,429.16,292.11
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,484.43,335.62
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,537.53,376.51
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,588.83,414.85
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,637.13,451.26
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,683.2,485.35
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,725.93,515.47
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,765.99,543.15
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,802.43,568.71
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,835.87,591.11
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,862.34,609.5
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,885.09,625.59
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,904.83,639.09
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,920.87,650.33
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,932.25,659.14
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,939.79,665.64
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,941.18,668.99
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,938.72,670.06
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,930.66,666.98
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,918.9,661.57
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,900.81,652.78
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,879.34,641.77
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,851.86,625.4
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,821.42,606.97
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,793.76,591.02
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,754.65,566.96
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,708.79,537.99
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,661.47,507.36
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,607.21,469.94
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,552.8,431.01
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,493.75,387.3
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,433.98,341.23
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,365.22,286.0
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,301.1,232.52
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,228.15,171.03
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,164.25,114.07
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,74.0,12.33
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,8.65,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,17.11,3.59
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,25.66,15.79
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,32.29,22.16
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,38.98,28.22
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,43.52,32.3
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,52.06,39.69
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,55.56,42.49
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,59.07,45.19
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,62.36,47.63
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,65.57,49.95
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,67.55,51.2
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,77.55,59.06
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,79.86,60.62
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,82.04,62.08
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,83.39,62.72
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,138.73,73.97
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,197.28,108.57
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,256.21,152.48
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,315.95,200.69
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,374.43,248.54
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,430.29,293.77
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,485.2,337.13
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,537.59,377.63
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,588.36,415.71
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,637.1,452.14
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,683.76,486.28
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,726.1,517.15
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,765.85,545.78
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,802.14,571.22
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,835.48,593.22
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,865.21,612.02
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,891.61,628.67
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,912.44,644.08
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,929.55,657.31
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,941.04,665.78
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,948.63,671.92
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,950.46,674.19
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,948.37,674.13
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,940.54,670.53
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,928.92,664.63
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,911.92,656.36
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,891.44,645.86
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,864.72,631.51
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,834.89,614.94
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,798.65,593.29
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,760.02,569.73
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,723.1,546.1
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,676.76,515.41
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,622.58,479.04
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,568.11,440.56
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,506.97,395.67
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,447.11,349.82
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,378.15,294.76
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,316.01,242.92
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,241.74,180.42
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,176.53,122.11
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,78.75,13.37
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,12.16,0.65
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,24.96,15.4
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,31.64,21.9
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,38.37,28.07
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,46.55,35.39
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,51.49,39.71
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,55.4,42.9
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,59.28,45.96
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,62.21,48.12
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,65.1,50.18
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,74.53,57.7
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,77.12,59.36
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,79.44,60.81
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,81.62,62.14
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,83.3,63.07
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,138.71,74.28
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,197.71,108.8
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,257.09,152.71
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,315.88,200.12
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,374.37,248.32
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,431.38,294.78
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,487.33,339.31
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,541.39,381.41
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,593.75,421.02
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,643.18,458.13
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,690.46,492.85
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,733.73,524.49
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,774.32,553.77
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,811.3,579.08
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,845.24,601.1
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,873.33,619.76
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,897.78,636.17
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,919.26,650.37
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,937.02,662.31
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,948.7,670.52
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,956.44,676.42
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,959.37,680.4
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,958.39,682.07
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,951.11,678.92
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,939.97,673.45
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,922.48,664.94
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,901.47,654.19
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,875.57,638.91
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,846.5,621.5
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,809.68,599.99
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,770.47,576.54
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,733.83,554.44
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,687.54,525.03
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,632.39,487.97
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,576.93,448.77
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,515.03,402.56
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,454.41,355.51
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,386.62,302.11
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,321.16,248.24
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,245.27,184.29
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,178.66,124.6
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,80.1,13.69
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,13.36,0.9
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,27.34,17.53
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,33.95,24.12
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,40.66,30.34
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,45.57,34.84
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,54.7,42.89
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,58.53,46.01
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,62.35,49.02
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,65.58,51.43
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,68.76,53.73
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,71.3,55.46
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,73.75,57.08
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,83.86,65.2
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,85.98,66.58
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,88.07,67.96
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,143.54,79.47
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,203.12,114.61
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,263.14,159.23
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,322.43,206.87
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,381.28,254.86
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,438.39,302.1
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,494.45,347.61
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,548.5,389.73
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,600.89,429.36
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,650.2,466.58
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,697.31,501.41
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,741.03,532.15
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,782.14,560.45
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,819.0,586.35
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,852.8,608.77
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,882.52,627.34
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,908.78,643.7
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,930.17,657.8
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,947.77,669.64
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,959.25,678.3
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,966.73,684.62
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,968.87,688.09
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,967.04,689.23
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,958.96,685.7
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,947.05,679.87
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,928.66,670.83
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,906.75,659.56
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,878.46,643.2
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,847.17,624.76
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,810.1,603.06
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,778.7,584.95
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,731.48,555.46
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,682.82,524.35
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,626.79,486.73
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,570.62,447.15
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,506.33,399.11
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,446.65,352.59
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,375.37,295.51
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,308.88,240.12
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,231.18,174.78
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,163.55,114.74
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,74.25,12.13
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,14.1,0.7
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,28.71,18.46
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,36.73,26.3
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,44.75,33.64
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,50.52,38.87
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,56.28,43.9
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,60.31,47.17
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,64.32,50.3
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,67.73,52.94
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,76.89,60.43
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,78.8,61.54
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,80.65,62.62
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,82.6,63.75
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,84.43,64.78
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,85.42,65.11
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,147.29,82.75
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,204.9,116.01
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,263.02,158.16
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,320.26,202.91
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,377.99,248.63
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,434.15,293.95
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,489.29,337.56
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,542.57,378.69
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,594.19,417.46
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,642.68,454.39
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,689.04,489.1
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,731.77,521.17
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,771.9,550.99
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,808.15,576.58
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,841.43,598.62
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,869.55,617.8
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,894.2,634.83
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,913.97,648.41
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,929.99,659.73
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,941.3,668.2
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,948.73,674.35
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,949.99,676.31
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,947.38,675.97
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,939.04,672.1
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,926.94,665.95
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,908.58,656.78
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,886.82,645.43
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,859.04,629.11
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,837.67,617.02
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,799.53,594.37
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,759.13,569.9
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,712.57,540.63
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,664.59,509.71
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,609.36,471.31
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,556.61,433.26
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,493.92,386.39
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,433.08,339.17
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,362.79,283.75
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,297.33,229.94
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,222.26,166.94
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,156.93,109.19
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,71.28,10.56
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,13.69,0.0
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,27.86,17.64
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,35.48,25.17
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,43.11,32.23
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,48.91,37.48
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,54.69,42.53
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,58.73,45.91
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,62.74,49.16
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,65.83,51.54
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,74.5,58.65
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,76.77,60.1
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,78.97,61.49
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,80.95,62.82
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,82.81,64.05
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,83.54,64.34
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,143.94,82.05
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,201.11,115.98
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,258.89,159.4
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,315.89,206.11
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,372.78,253.73
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,427.85,300.13
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,481.99,344.9
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,534.75,386.89
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,586.11,426.56
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,633.76,463.15
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,679.33,497.34
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,721.96,529.02
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,762.17,558.43
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,798.29,584.28
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,831.53,606.65
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,858.09,624.78
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,881.11,640.67
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,901.0,653.87
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,917.27,664.77
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,928.5,672.9
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,935.93,678.72
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,937.28,681.7
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,934.84,682.37
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,926.32,677.85
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,914.13,671.07
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,895.26,661.26
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,884.0,656.62
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,855.88,639.3
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,824.85,620.03
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,786.05,596.12
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,745.09,570.39
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,698.3,539.24
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,650.25,506.39
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,597.12,468.67
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,541.21,427.72
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,477.9,379.79
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,416.73,331.68
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,346.45,274.92
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,281.26,220.33
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,206.97,157.17
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,142.58,100.01
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,63.11,8.14
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,13.03,0.0
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,27.8,17.7
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,35.81,25.72
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,43.85,33.23
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,49.62,38.53
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,55.38,43.64
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,59.42,47.08
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,63.46,50.41
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,66.52,52.81
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,75.25,60.07
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,77.17,61.26
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,79.06,62.4
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,81.03,63.87
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,82.89,65.25
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,83.62,65.54
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,143.63,83.41
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,200.66,117.8
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,258.29,161.98
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,316.26,210.7
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,373.35,259.65
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,428.37,306.43
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,482.55,351.48
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,534.37,393.5
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,584.72,433.1
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,632.52,470.56
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,678.35,505.67
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,720.35,537.29
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,759.9,566.56
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,796.12,592.76
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,829.56,615.75
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,859.23,634.74
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,885.7,651.52
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,906.62,666.89
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,923.91,679.99
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,934.8,687.65
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,941.84,692.92
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,943.68,694.91
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,941.71,694.53
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,933.17,689.95
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,920.95,683.06
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,902.46,673.4
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,880.64,661.5
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,862.44,650.81
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,830.52,630.62
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,792.52,607.02
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,752.3,581.53
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,703.89,548.86
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,657.5,516.8
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,601.19,477.32
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,545.11,436.58
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,480.66,386.93
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,418.52,337.29
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,347.92,279.09
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,282.37,223.21
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,207.7,159.19
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,142.93,101.11
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,63.27,7.3
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
