Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,13.3,0.0
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,27.05,17.16
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,34.72,24.96
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,42.43,32.24
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,47.89,37.31
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,53.36,42.2
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,57.48,45.66
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,61.59,48.98
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,69.69,55.8
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,72.62,58.04
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,75.0,59.76
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,77.3,61.4
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,79.04,62.56
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,80.68,63.63
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,90.85,71.77
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,141.61,81.66
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,199.09,116.45
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,257.11,161.31
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,313.9,208.79
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,371.42,258.05
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,427.96,306.48
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,483.54,353.01
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,536.85,396.62
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,588.58,437.7
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,637.37,476.16
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,684.0,512.09
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,727.6,544.2
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,768.67,573.78
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,805.55,600.41
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,839.43,623.53
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,866.33,642.19
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,889.47,658.41
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,909.66,672.13
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,926.15,683.46
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,937.53,691.5
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,945.05,697.12
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,946.89,700.48
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,944.89,701.45
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,936.74,697.08
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,924.87,690.37
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,906.7,680.52
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,885.14,668.41
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,857.15,650.87
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,835.76,637.92
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,797.85,614.19
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,757.68,588.61
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,710.78,556.63
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,662.55,523.2
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,606.73,482.96
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,553.75,443.43
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,490.54,394.78
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,429.32,345.9
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,359.25,288.57
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,294.05,233.15
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,218.82,168.22
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,153.35,108.76
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,69.75,7.21
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,12.92,0.0
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,26.3,16.44
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,33.22,23.61
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,40.23,30.27
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,45.41,35.09
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,50.62,39.76
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,54.19,42.83
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,62.49,49.98
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,65.63,52.47
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,68.72,54.88
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,70.6,56.19
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,72.44,57.48
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,82.49,65.79
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,84.6,67.24
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,122.41,98.89
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,206.21,158.72
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,191.09,127.45
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,254.18,159.13
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,313.16,209.35
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,371.01,259.67
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,426.66,308.25
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,481.39,355.17
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,533.85,398.47
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,584.66,439.15
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,633.26,477.69
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,679.84,513.73
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,721.87,544.82
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,761.28,573.28
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,797.54,599.83
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,830.91,622.65
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,861.13,642.22
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,888.11,659.52
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,908.32,674.57
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,924.79,687.27
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,936.56,695.62
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,944.47,701.52
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,945.73,703.14
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,943.11,702.33
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,935.24,698.15
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,923.63,691.59
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,905.68,682.17
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,884.31,670.44
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,857.41,653.59
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,827.53,634.62
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,790.61,611.48
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,759.47,592.22
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,713.67,561.96
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,666.42,530.09
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,611.6,490.93
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,556.67,449.8
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,494.56,401.55
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,436.45,354.59
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,367.38,296.99
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,302.97,241.28
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,228.39,176.31
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,163.32,116.21
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,73.46,6.04
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,12.5,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,25.44,15.65
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,33.16,23.56
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,40.91,30.87
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,46.05,35.67
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,51.23,40.31
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,61.58,49.3
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,80.6,65.66
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,67.88,54.2
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,70.58,56.26
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,101.82,82.66
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,139.06,113.42
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,103.64,83.01
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,78.9,61.81
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,89.52,70.48
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,139.95,80.39
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,197.81,114.82
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,256.27,159.3
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,313.57,206.93
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,371.07,255.86
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,427.96,304.65
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,483.97,351.83
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,537.31,395.29
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,589.05,436.28
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,638.7,475.26
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,686.32,511.83
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,729.64,544.88
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,770.41,575.56
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,807.72,602.59
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,842.09,626.01
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,871.36,646.28
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,897.17,664.29
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,918.52,678.71
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,936.15,690.74
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,948.62,699.45
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,957.19,705.74
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,959.56,708.07
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,958.0,707.98
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,951.15,704.54
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,940.49,698.72
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,922.52,689.45
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,901.06,677.88
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,873.48,660.81
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,842.83,641.58
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,814.56,625.11
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,774.65,600.14
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,726.73,568.98
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,677.4,536.11
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,621.47,496.4
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,565.46,454.73
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,503.57,407.0
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,441.43,357.26
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,370.12,298.71
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,303.73,242.0
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,226.13,174.69
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,158.69,112.86
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,71.88,3.61
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,12.12,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,24.7,14.95
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,31.65,22.24
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,38.69,28.91
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,43.54,33.45
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,48.43,37.85
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,56.68,44.98
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,60.84,48.34
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,64.04,50.87
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,67.18,53.31
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,69.72,55.19
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,72.18,56.98
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,82.18,65.16
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,84.29,66.56
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,86.13,67.74
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,136.12,77.29
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,193.53,110.94
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,251.41,154.49
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,309.14,201.72
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,366.72,249.74
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,422.41,297.28
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,477.12,343.3
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,530.14,386.3
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,581.64,426.98
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,629.59,464.94
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,675.39,500.56
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,718.48,532.57
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,759.1,562.19
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,795.2,589.05
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,828.33,612.48
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,855.94,631.0
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,880.07,647.2
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,900.56,662.95
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,917.38,676.42
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,929.06,685.31
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,936.9,691.79
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,939.11,695.38
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,937.49,696.58
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,930.5,693.31
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,919.74,687.62
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,902.74,678.52
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,882.31,667.13
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,856.52,651.07
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,827.61,632.81
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,791.54,610.33
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,761.15,591.67
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,716.91,561.55
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,671.0,529.83
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,617.05,492.83
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,562.88,453.38
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,501.67,406.12
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,441.92,358.12
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,374.68,301.96
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,309.85,245.92
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,234.75,180.55
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,169.18,119.56
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,75.58,1.12
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,11.32,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,23.09,13.48
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,29.71,20.49
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,36.41,26.86
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,41.35,31.48
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,50.17,39.39
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,54.05,42.65
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,57.93,45.78
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,60.85,48.09
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,63.73,50.33
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,66.08,52.07
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,76.27,60.53
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,78.6,62.18
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,80.79,63.71
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,82.45,64.81
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,132.05,74.48
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,189.82,108.88
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,248.14,153.59
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,306.3,202.53
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,364.21,252.39
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,420.16,300.84
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,475.13,347.55
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,528.04,390.91
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,579.41,431.78
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,628.52,470.46
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,675.57,506.64
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,718.54,539.4
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,758.99,569.76
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,795.64,595.89
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,829.32,618.62
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,856.82,636.21
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,880.71,651.36
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,901.25,664.85
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,918.11,675.94
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,930.28,684.41
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,938.61,690.5
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,940.35,692.4
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,938.24,691.93
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,930.84,688.52
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,919.68,682.75
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,902.31,674.22
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,881.55,663.41
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,854.93,647.27
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,825.24,628.93
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,788.86,606.62
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,758.22,588.12
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,712.97,558.91
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,666.17,527.94
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,612.15,491.08
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,557.97,451.69
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,496.84,404.33
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,437.19,356.2
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,370.8,301.0
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,306.9,245.78
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,232.98,180.76
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,168.3,119.69
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,74.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,10.12,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,20.73,11.42
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,26.66,17.79
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,35.46,26.0
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,40.49,30.62
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,45.54,35.1
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,49.19,38.17
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,52.83,41.12
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,55.92,43.6
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,58.95,45.98
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,68.79,54.1
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,71.76,56.2
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,73.88,57.68
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,75.87,59.06
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,78.18,60.7
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,127.65,70.61
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,184.99,104.39
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,242.82,148.31
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,300.35,195.85
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,357.5,243.98
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,413.17,291.64
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,467.92,337.75
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,520.56,380.47
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,571.64,420.76
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,619.99,458.82
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,666.28,494.53
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,709.2,526.14
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,749.65,555.33
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,786.37,581.59
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,820.16,604.76
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,848.95,624.86
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,874.31,642.74
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,895.57,657.66
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,913.18,670.28
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,925.64,679.89
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,934.26,687.09
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,936.3,690.85
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,934.46,692.2
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,928.34,689.45
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,918.48,684.31
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,900.81,675.04
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,879.69,663.46
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,853.98,647.64
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,825.24,629.64
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,788.97,606.97
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,750.37,582.37
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,706.08,553.21
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,667.06,527.41
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,613.43,489.48
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,559.58,449.07
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,499.51,402.52
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,440.84,355.32
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,371.79,298.51
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,309.59,245.06
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,235.94,180.86
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,171.57,120.26
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,76.01,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,9.73,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,19.97,10.54
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,27.73,18.51
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,33.85,24.31
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,38.53,28.67
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,43.26,32.9
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,46.99,36.05
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,50.71,39.08
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,53.51,41.31
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,63.05,49.35
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,65.88,51.49
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,68.6,53.53
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,71.11,55.37
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,73.5,57.1
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,75.32,58.36
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,124.45,68.03
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,182.27,102.59
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,240.54,147.77
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,299.17,197.66
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,356.87,247.92
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,412.49,296.59
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,467.2,343.65
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,519.92,388.15
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,571.29,430.49
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,620.11,469.74
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,666.89,506.52
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,710.15,540.15
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,751.02,571.43
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,788.73,598.82
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,823.53,623.21
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,854.2,645.01
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,881.51,664.63
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,904.29,680.51
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,923.43,693.97
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,937.83,704.66
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,948.37,712.87
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,953.72,718.73
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,955.14,722.09
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,951.68,720.82
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,944.34,717.04
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,929.55,709.28
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,911.12,699.08
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,886.44,683.51
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,858.49,665.63
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,823.33,643.45
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,785.59,619.15
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,740.93,589.38
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,694.65,557.85
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,647.93,524.84
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,593.92,483.8
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,530.61,434.1
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,468.7,383.6
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,397.7,324.33
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,330.83,266.09
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,252.21,196.41
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,186.9,132.88
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,82.52,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,10.17,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,20.88,11.26
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,29.18,19.93
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,35.76,26.22
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,40.46,30.63
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,45.22,34.94
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,49.0,38.15
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,52.79,41.26
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,61.68,48.84
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,65.16,51.6
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,68.09,53.72
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,70.9,55.73
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,73.13,57.31
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,75.23,58.79
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,76.83,59.85
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,127.73,69.6
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,188.25,105.37
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,249.19,151.87
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,310.01,202.67
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,370.21,253.79
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,428.5,303.07
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,485.74,350.28
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,540.6,394.47
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,593.77,436.02
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,644.18,475.23
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,692.35,511.87
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,737.43,544.81
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,779.84,575.17
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,817.88,601.87
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,852.79,625.59
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,881.82,645.42
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,907.14,662.88
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,928.91,677.3
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,946.88,689.32
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,960.06,698.75
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,969.29,705.77
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,971.72,708.1
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,970.13,708.01
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,963.19,704.6
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,952.38,698.8
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,935.09,690.21
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,914.22,679.31
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,887.1,662.88
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,856.82,644.28
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,819.87,621.86
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,780.48,597.46
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,734.5,566.88
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,693.9,539.7
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,638.41,501.64
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,582.67,460.95
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,518.87,412.63
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,456.65,363.64
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,384.53,305.34
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,319.93,250.71
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,241.21,183.61
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,172.67,119.87
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,76.41,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,10.15,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,20.78,10.89
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,27.13,17.9
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,36.46,26.47
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,41.51,31.16
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,46.61,35.72
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,50.31,38.82
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,54.03,41.82
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,56.78,44.0
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,66.19,51.86
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,69.39,54.18
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,72.47,56.36
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,74.96,58.14
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,77.31,59.8
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,79.11,60.87
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,129.25,70.2
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,188.83,104.96
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,248.83,150.31
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,309.07,200.02
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,368.44,249.93
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,425.8,297.59
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,482.2,343.22
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,536.44,385.99
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,589.07,426.16
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,638.61,464.08
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,685.98,499.57
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,730.33,532.2
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,772.08,562.45
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,809.54,588.7
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,843.96,611.85
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,874.71,633.02
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,902.07,652.04
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,923.72,666.6
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,941.59,678.84
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,953.79,688.42
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,962.04,695.59
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,964.9,700.0
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,963.8,702.01
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,956.87,699.37
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,946.1,694.31
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,929.31,686.01
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,908.97,675.38
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,882.37,659.55
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,852.61,641.5
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,815.76,619.06
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,776.48,594.64
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,731.78,566.19
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,692.37,540.97
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,637.28,503.2
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,581.9,462.63
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,518.74,414.58
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,457.03,365.71
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,386.06,307.88
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,322.31,253.51
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,244.6,186.3
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,176.75,121.93
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,77.79,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,9.44,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,19.99,10.2
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,26.77,17.73
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,36.5,26.73
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,41.57,31.49
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,46.7,36.12
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,50.79,39.59
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,54.86,42.92
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,57.99,45.43
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,61.09,47.87
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,70.87,55.9
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,73.93,58.06
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,76.42,59.84
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,78.77,61.5
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,80.86,62.8
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,131.64,72.34
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,191.9,107.2
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,252.65,152.47
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,312.81,201.27
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,372.87,250.69
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,431.41,298.49
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,488.9,344.05
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,544.13,386.79
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,597.65,426.82
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,648.26,465.51
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,696.64,501.8
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,741.19,533.77
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,783.02,563.22
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,821.24,590.02
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,856.33,613.94
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,884.68,632.3
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,909.25,648.28
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,930.68,663.06
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,948.3,675.54
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,960.23,684.56
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,968.19,691.22
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,970.76,695.5
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,969.35,697.42
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,961.21,693.79
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,949.22,687.84
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,931.18,678.93
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,909.6,667.76
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,881.92,651.23
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,851.16,632.61
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,814.23,610.87
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,783.16,592.87
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,736.16,562.24
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,687.65,530.06
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,631.44,492.71
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,575.08,452.76
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,511.39,404.97
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,449.31,356.47
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,380.04,300.65
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,313.1,244.54
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,234.52,177.87
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,166.21,113.94
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,73.56,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
