Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,972.82,719.28
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,954.76,710.25
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,933.11,698.87
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,904.06,682.43
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,871.86,663.72
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,833.05,639.85
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,791.89,614.0
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,751.58,588.29
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,701.15,554.58
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,641.4,513.0
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,581.78,469.6
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,512.31,415.62
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,445.16,361.09
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,368.87,297.23
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,295.73,233.33
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,203.43,147.83
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,112.74,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,40.85,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,5.9,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,11.8,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,21.8,11.44
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,31.45,21.8
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,37.98,28.12
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,44.57,34.24
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,63.47,50.99
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,85.83,70.4
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,69.81,56.07
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,63.96,50.7
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,92.58,75.04
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,119.33,97.15
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,93.08,74.37
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,80.36,63.26
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,82.26,64.43
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,140.23,77.72
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,201.92,116.1
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,264.31,164.36
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,326.05,215.88
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,387.51,267.73
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,447.32,317.31
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,506.2,364.63
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,562.91,409.25
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,617.99,451.23
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,670.23,489.54
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,720.3,525.14
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,766.19,556.93
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,809.34,585.86
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,848.38,610.75
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,884.21,633.42
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,913.15,650.92
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,938.19,665.97
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,959.58,680.12
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,977.09,691.95
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,989.21,699.18
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,997.29,704.04
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,998.96,706.5
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,996.6,706.63
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,988.25,703.17
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,975.99,697.39
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,956.66,688.07
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,933.78,676.52
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,903.78,659.47
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,880.92,647.04
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,840.14,623.29
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,797.04,597.66
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,745.14,565.69
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,692.05,531.93
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,630.31,490.69
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,572.48,449.89
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,500.72,396.57
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,431.98,342.98
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,349.39,275.98
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,273.87,211.85
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,180.35,127.18
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,88.28,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,30.84,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,11.02,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,21.32,10.49
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,31.3,21.24
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,38.17,27.77
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,45.09,34.11
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,49.85,38.26
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,54.63,42.26
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,63.22,49.52
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,67.22,52.69
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,69.89,54.55
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,72.52,56.35
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,74.55,57.73
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,76.5,59.04
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,86.47,66.87
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,144.19,79.97
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,204.84,117.18
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,266.24,163.69
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,327.14,212.55
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,388.0,261.29
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,447.37,309.29
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,505.86,355.31
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,561.84,398.47
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,616.23,439.18
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,667.52,477.95
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,716.63,514.41
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,762.04,548.09
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,804.7,579.42
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,843.6,605.94
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,879.4,630.42
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,910.61,651.96
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,938.31,671.31
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,960.1,687.58
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,978.02,701.57
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,990.14,710.61
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,998.22,717.23
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,1000.32,721.25
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,998.39,722.86
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,990.4,721.07
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,978.47,716.8
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,959.57,706.99
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,937.12,694.89
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,908.47,677.58
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,876.6,658.04
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,846.51,641.85
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,804.05,616.66
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,755.13,585.39
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,704.64,552.21
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,643.12,509.29
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,581.84,464.62
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,511.56,410.53
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,447.41,358.68
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,365.11,290.55
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,289.72,225.24
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,156.12,108.5
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,18.1,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,10.23,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,20.55,9.74
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,30.62,20.98
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,37.57,27.7
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,44.56,34.2
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,46.19,35.65
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,54.03,42.45
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,82.53,67.28
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,109.78,90.51
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,104.31,85.1
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,98.03,79.12
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,130.23,105.92
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,152.52,123.92
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,175.96,142.63
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,204.57,153.86
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,240.34,175.66
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,281.5,203.03
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,317.46,221.93
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,390.68,274.27
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,353.72,260.77
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,271.38,205.46
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,290.69,219.96
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,310.71,234.59
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,399.0,300.79
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,492.76,369.92
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,512.0,384.12
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,530.83,398.32
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,714.39,537.02
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,877.89,654.42
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,906.23,672.74
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,930.8,689.59
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,951.9,705.25
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,969.15,718.49
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,981.48,727.57
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,989.8,734.15
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,990.81,735.69
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,987.81,734.76
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,980.21,730.93
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,968.69,724.64
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,949.27,714.52
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,926.32,702.05
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,898.33,686.08
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,867.18,667.77
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,836.66,649.45
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,793.84,622.05
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,743.98,589.26
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,692.72,554.61
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,632.63,512.03
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,572.78,467.63
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,503.0,412.5
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,439.37,359.73
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,357.31,290.28
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,282.3,223.73
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,152.65,105.79
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,16.52,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,8.26,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,9.44,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,20.51,9.28
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,31.32,21.62
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,38.56,28.67
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,45.84,35.47
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,50.91,40.08
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,55.98,44.53
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,78.51,64.28
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,107.4,89.19
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,122.65,101.85
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,137.57,114.04
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,148.52,122.68
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,156.7,128.9
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,176.49,144.75
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,204.99,155.69
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,228.45,173.51
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,239.56,182.88
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,288.75,213.63
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,371.28,272.49
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,417.24,309.54
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,462.56,345.33
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,477.2,357.91
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,481.28,361.27
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,466.34,350.22
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,446.12,334.66
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,626.16,470.05
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,804.33,598.76
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,842.39,623.45
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,877.37,646.92
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,907.39,667.49
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,933.92,685.83
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,954.11,699.68
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,970.43,711.15
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,980.52,718.68
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,986.62,723.8
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,987.26,725.09
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,983.95,723.98
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,973.43,718.73
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,959.18,711.17
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,950.78,708.6
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,926.08,695.09
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,893.41,674.9
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,857.87,652.65
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,815.25,626.13
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,770.56,597.73
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,720.96,565.46
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,666.37,528.66
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,602.97,483.73
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,540.5,436.79
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,465.86,378.46
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,394.83,320.54
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,310.88,250.31
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,234.61,183.87
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,143.96,96.04
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,41.93,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,8.65,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,19.45,8.0
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,32.74,22.82
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,41.04,30.86
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,49.31,38.57
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,54.21,42.95
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,59.15,47.17
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,63.42,50.74
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,67.63,54.17
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,100.14,81.88
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,141.66,116.46
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,103.0,83.12
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,82.35,65.25
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,83.89,66.26
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,143.17,81.44
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,210.36,125.92
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,270.92,173.64
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,330.32,223.65
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,390.54,274.99
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,449.58,324.82
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,507.74,372.53
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,563.4,416.83
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,617.48,458.47
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,668.85,497.77
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,718.09,534.53
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,763.17,566.81
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,805.55,596.4
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,843.84,622.04
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,879.0,645.53
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,907.55,664.63
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,932.39,681.37
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,953.39,695.69
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,970.57,707.66
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,981.49,716.15
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,988.42,722.23
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,989.44,725.61
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,986.48,726.59
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,977.18,722.13
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,964.06,715.29
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,943.41,704.51
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,930.93,699.32
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,899.79,680.41
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,865.65,659.42
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,823.44,633.47
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,779.07,605.54
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,727.04,571.42
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,677.9,538.55
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,614.65,493.8
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,552.22,447.05
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,479.92,390.38
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,410.84,333.75
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,325.22,261.84
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,247.54,193.69
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,153.42,98.88
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,48.67,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,8.65,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,18.52,6.71
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,28.25,18.76
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,34.88,25.27
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,41.6,31.55
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,49.99,39.04
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,54.89,43.23
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,58.37,46.11
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,61.84,48.91
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,64.74,51.04
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,67.58,53.07
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,77.54,61.24
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,80.33,63.23
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,83.93,65.79
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,145.47,80.21
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,207.8,119.89
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,270.83,168.8
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,333.45,220.7
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,395.63,272.5
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,455.86,321.82
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,515.14,368.88
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,572.35,412.0
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,628.01,452.29
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,680.65,491.43
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,731.1,528.13
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,778.02,561.19
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,822.23,591.18
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,861.97,616.76
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,898.48,640.22
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,929.42,659.49
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,956.68,676.46
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,978.76,690.96
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,996.87,703.14
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,1008.99,712.42
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,1016.95,719.31
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,1019.36,722.29
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,1017.64,722.89
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,1008.89,719.26
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,996.15,713.28
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,976.14,703.63
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,952.49,691.7
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,922.18,674.56
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,888.79,655.27
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,847.04,630.97
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,811.94,610.79
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,759.71,578.21
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,706.27,543.96
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,642.9,501.5
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,579.95,457.41
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,505.17,400.48
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,437.74,346.51
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,351.34,276.0
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,272.81,208.34
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,141.98,85.17
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,11.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,18.08,5.55
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,28.15,18.35
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,34.73,24.77
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,41.4,30.95
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,46.26,35.26
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,55.35,43.09
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,59.14,46.21
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,62.92,49.23
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,65.39,50.96
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,67.84,52.64
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,70.05,54.19
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,80.44,62.56
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,85.01,65.83
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,145.48,79.39
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,206.81,118.17
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,268.91,165.97
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,329.85,216.05
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,391.13,266.91
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,451.51,316.46
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,510.98,363.97
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,567.73,408.12
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,622.89,449.74
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,674.98,489.0
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,724.83,525.83
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,771.17,559.55
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,814.74,590.07
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,853.74,615.94
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,889.49,639.68
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,920.5,660.85
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,947.88,679.77
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,970.12,694.58
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,988.44,707.03
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,1000.35,716.5
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,1008.14,723.51
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,1010.38,727.7
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,1008.5,729.46
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,999.07,725.06
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,985.65,718.25
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,966.59,708.86
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,943.92,697.14
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,914.36,679.79
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,881.67,660.24
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,840.26,635.14
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,796.57,608.08
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,754.93,581.04
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,703.12,546.08
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,640.92,503.96
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,579.11,460.44
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,506.63,404.49
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,436.93,348.13
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,355.06,280.08
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,277.41,211.96
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,170.33,96.11
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,59.59,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,7.08,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,16.85,4.02
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,26.57,17.02
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,32.83,23.14
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,39.19,28.99
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,47.82,36.62
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,53.12,41.13
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,57.01,44.36
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,60.87,47.47
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,63.42,49.29
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,65.94,51.05
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,75.92,59.21
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,78.74,61.24
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,84.49,65.59
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,145.59,79.49
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,207.12,119.27
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,269.33,168.0
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,331.41,219.27
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,393.43,270.48
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,453.55,319.96
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,512.72,366.98
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,569.42,409.8
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,624.43,449.48
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,676.9,487.06
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,727.15,521.84
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,772.76,552.01
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,815.53,578.66
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,854.44,604.07
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,890.11,627.43
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,919.89,645.85
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,945.93,661.98
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,967.58,676.8
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,985.32,689.36
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,996.74,698.83
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,1004.09,705.93
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,1005.33,709.58
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,1002.49,710.9
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,992.87,707.28
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,979.4,701.32
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,959.13,691.43
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,935.32,679.31
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,903.25,660.88
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,878.65,647.3
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,836.07,621.88
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,791.28,594.65
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,737.08,560.62
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,682.0,525.0
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,617.54,481.76
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,557.91,439.65
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,481.54,381.97
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,409.01,324.5
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,321.23,252.49
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,241.97,183.71
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,138.74,69.79
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,34.13,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,14.11,1.6
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,28.71,18.78
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,36.74,26.6
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,44.77,34.04
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,50.17,38.94
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,55.57,43.65
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,59.62,46.93
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,63.63,50.08
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,71.47,56.43
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,74.01,58.15
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,76.3,59.76
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,78.51,61.3
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,84.41,65.92
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,151.54,86.01
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,211.63,125.36
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,272.63,173.43
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,332.46,223.65
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,392.57,274.49
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,451.75,324.38
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,510.18,372.4
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,565.81,416.42
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,619.96,457.93
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,671.16,496.79
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,720.24,533.15
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,765.93,565.57
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,808.98,594.94
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,847.2,619.99
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,882.26,642.84
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,911.46,662.22
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,937.01,679.29
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,957.87,692.96
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,974.88,704.25
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,986.51,712.7
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,994.14,718.77
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,994.87,721.06
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,991.59,720.97
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,982.83,716.57
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,970.19,709.83
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,949.59,698.92
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,925.54,685.8
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,895.13,667.55
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,872.07,654.21
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,829.62,628.31
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,784.99,600.6
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,732.84,566.18
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,679.57,530.15
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,616.0,486.87
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,557.03,444.7
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,482.83,387.25
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,412.12,329.89
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,324.69,257.22
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,245.82,187.39
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,118.3,50.65
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,13.73,0.39
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,27.96,17.96
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,36.03,25.83
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,44.1,33.29
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,49.89,38.44
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,55.64,43.35
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,76.93,61.65
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,99.72,80.82
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,85.37,67.98
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,76.74,60.18
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,79.28,62.01
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,81.72,63.72
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,90.11,70.38
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,150.51,84.97
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,210.95,124.74
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,277.44,176.74
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,336.79,225.92
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,397.01,276.23
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,456.25,325.83
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,514.72,373.62
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,570.62,417.66
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,624.97,459.19
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,676.54,498.26
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,726.01,534.93
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,771.35,567.22
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,814.03,596.65
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,852.23,621.98
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,887.29,645.18
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,914.01,663.3
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,936.81,678.99
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,957.54,694.43
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,974.49,707.58
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,985.67,715.77
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,992.9,721.58
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,993.26,724.13
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,989.66,724.31
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,979.71,719.48
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,979.03,720.94
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,957.4,709.59
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,932.28,696.06
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,899.5,675.95
