Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,863.81,653.74
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,819.19,626.03
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,772.57,596.44
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,722.15,563.71
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,666.51,526.21
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,600.55,479.37
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,535.76,430.61
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,458.4,369.81
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,385.04,309.63
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,297.13,235.96
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,218.08,165.54
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,105.66,34.16
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,13.72,0.0
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,27.88,17.92
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,36.71,26.59
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,45.49,34.76
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,51.24,39.93
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,56.98,44.88
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,61.32,48.42
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,65.6,51.81
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,68.63,54.01
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,77.47,61.14
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,79.98,62.92
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,82.41,64.61
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,90.83,71.18
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,150.66,84.63
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,211.59,125.13
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,278.58,177.82
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,338.76,228.03
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,399.39,278.93
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,458.62,328.03
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,517.09,375.14
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,573.03,419.13
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,627.53,460.72
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,678.82,499.58
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,727.98,536.04
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,773.69,569.67
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,816.79,600.44
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,855.09,625.96
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,890.22,649.31
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,921.88,670.71
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,950.1,689.91
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,971.61,704.09
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,989.22,715.87
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,1001.88,724.98
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,1010.49,731.65
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,1011.65,732.9
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,1008.74,731.73
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,1000.24,727.53
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,987.8,720.93
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,967.3,710.22
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,943.25,697.24
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,912.86,678.64
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,889.74,664.95
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,846.59,638.75
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,801.2,610.67
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,748.41,575.59
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,694.46,538.93
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,629.55,494.26
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,565.31,448.11
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,492.89,391.66
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,420.06,332.53
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,329.01,257.41
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,247.13,184.2
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,116.63,21.85
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,12.96,0.0
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,26.39,16.4
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,34.12,24.09
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,41.89,31.3
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,47.06,35.93
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,52.25,40.38
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,56.09,43.49
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,64.79,50.68
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,67.88,52.93
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,70.93,55.09
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,73.02,56.42
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,75.05,57.68
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,93.18,62.37
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,153.14,84.41
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,214.29,124.64
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,276.29,173.05
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,336.82,223.04
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,397.84,273.68
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,457.46,323.17
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,516.15,370.7
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,572.76,414.77
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,627.82,456.35
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,679.96,495.37
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,729.88,531.92
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,775.02,563.7
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,817.37,591.84
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,855.98,617.12
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,891.36,640.23
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,917.36,657.66
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,939.15,672.51
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,960.27,686.27
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,977.57,697.66
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,989.48,706.18
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,997.38,712.33
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,997.96,715.03
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,994.53,715.38
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,986.44,711.87
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,974.38,705.96
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,953.54,693.68
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,929.23,679.25
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,900.28,662.15
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,878.56,649.84
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,835.24,623.73
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,789.75,595.8
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,738.37,563.12
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,685.76,528.66
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,621.2,484.45
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,561.4,441.69
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,485.98,383.41
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,414.14,325.33
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,322.67,250.21
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,240.68,176.4
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,112.62,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,12.19,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,24.92,14.97
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,31.58,21.75
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,38.37,28.07
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,47.0,35.72
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,52.41,40.34
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,56.34,43.62
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,60.26,46.79
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,62.87,48.66
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,65.47,50.48
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,75.35,58.41
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,78.25,60.37
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,89.96,58.68
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,151.82,81.92
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,214.74,123.85
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,278.33,174.12
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,342.88,228.54
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,405.0,280.99
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,464.55,329.98
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,523.26,376.92
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,579.53,420.8
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,634.51,462.39
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,685.98,500.91
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,735.24,536.92
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,781.22,569.03
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,824.58,597.81
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,862.78,622.93
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,897.73,645.86
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,927.14,665.19
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,952.84,682.18
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,973.31,696.95
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,989.84,709.37
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,1000.53,717.14
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,1007.18,722.51
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,1007.76,725.27
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,1004.32,725.63
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,993.5,719.93
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,978.86,711.92
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,957.52,700.71
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,944.46,695.04
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,910.79,674.25
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,874.21,651.53
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,830.33,624.58
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,784.34,595.74
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,728.25,559.38
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,675.99,524.81
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,609.36,478.82
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,543.93,431.11
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,464.56,369.89
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,389.42,309.16
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,296.13,231.73
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,212.8,155.59
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,99.72,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,13.39,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,27.18,17.0
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,36.08,26.05
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,44.98,34.39
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,50.8,39.69
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,56.65,44.77
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,78.85,64.13
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,106.45,87.75
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,109.8,89.94
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,114.77,93.48
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,117.89,95.58
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,120.99,97.65
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,109.54,76.62
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,157.58,88.94
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,226.3,136.31
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,289.09,186.25
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,350.35,236.86
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,413.18,288.83
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,474.82,339.8
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,535.53,388.51
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,593.16,433.64
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,648.58,475.7
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,701.75,515.34
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,752.64,552.36
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,798.7,585.97
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,841.71,616.08
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,880.58,641.69
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,916.13,665.07
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,945.24,684.7
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,970.5,701.96
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,991.34,715.56
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,1008.2,726.74
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,1017.25,733.55
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,1022.16,737.93
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,1021.9,740.18
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,1017.55,740.0
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,1006.72,734.35
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,991.98,726.35
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,982.22,722.7
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,955.92,708.2
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,924.3,688.87
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,889.48,667.34
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,844.23,639.76
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,796.88,610.26
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,742.21,574.87
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,686.45,537.7
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,622.58,493.67
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,555.53,444.75
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,473.6,380.41
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,396.14,316.8
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,300.78,237.09
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,215.84,157.08
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,99.66,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,12.24,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,26.18,15.85
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,35.8,25.55
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,45.36,34.43
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,51.8,40.23
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,58.2,45.76
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,76.4,61.48
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,96.8,78.77
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,104.1,84.37
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,113.28,91.46
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,118.77,95.52
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,124.05,99.38
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,113.6,78.83
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,158.64,90.55
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,218.64,131.32
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,279.84,179.72
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,341.25,230.4
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,402.1,280.24
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,461.24,328.88
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,518.37,374.88
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,572.86,416.93
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,626.0,456.68
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,676.01,494.04
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,724.01,529.17
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,767.97,560.13
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,809.37,588.69
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,846.4,613.43
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,880.4,636.18
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,909.03,654.16
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,934.21,669.93
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,953.5,684.29
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,969.01,696.43
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,978.8,704.13
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,984.68,709.5
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,998.36,719.21
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,993.35,717.0
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,981.95,711.4
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,966.75,703.48
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,943.5,690.98
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,916.87,676.28
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,882.62,655.46
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,845.55,632.62
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,805.38,608.28
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,758.13,578.55
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,701.79,541.92
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,644.94,503.82
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,576.11,455.68
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,508.87,405.66
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,429.53,343.3
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,354.65,281.83
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,262.05,204.39
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,179.06,126.01
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,62.95,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,12.21,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,24.39,14.14
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,35.71,25.34
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,45.22,34.15
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,52.01,40.25
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,58.76,46.06
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,63.32,49.88
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,67.83,53.54
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,71.04,55.88
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,74.2,58.12
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,76.76,59.94
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,85.81,67.19
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,100.56,65.83
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,159.13,90.53
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,218.93,131.08
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,279.95,178.97
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,342.95,229.85
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,403.03,278.53
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,461.87,326.35
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,520.02,372.29
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,575.52,414.98
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,629.56,455.32
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,680.57,493.42
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,729.53,529.28
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,774.4,560.6
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,816.6,588.75
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,854.31,614.08
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,888.87,637.39
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,913.76,654.51
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,934.6,669.19
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,953.81,683.52
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,969.24,695.6
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,978.92,703.17
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,984.68,708.43
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,984.11,710.8
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,993.92,720.11
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,981.91,713.92
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,966.11,705.52
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,942.26,692.93
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,915.05,678.1
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,880.78,658.39
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,843.72,636.56
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,802.89,611.46
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,755.18,581.05
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,697.57,542.81
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,639.61,503.22
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,570.38,454.32
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,502.87,403.53
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,422.19,339.46
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,346.24,276.54
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,253.17,198.03
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,169.17,116.24
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,58.92,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,12.59,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,24.3,13.89
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,33.91,23.83
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,45.96,34.9
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,53.08,41.33
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,60.14,47.46
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,64.62,51.23
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,69.06,54.84
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,73.16,57.96
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,77.13,60.89
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,79.23,62.33
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,81.27,63.71
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,105.05,69.23
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,163.24,95.16
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,221.59,135.4
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,281.25,182.88
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,342.31,234.35
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,400.88,283.46
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,457.16,329.28
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,513.15,373.61
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,565.85,414.23
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,616.84,452.32
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,665.6,488.77
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,712.65,523.25
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,754.13,552.04
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,792.78,578.33
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,828.31,604.27
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,860.96,627.85
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,885.74,644.81
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,906.86,659.5
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,924.04,671.36
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,947.96,687.74
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,953.88,692.46
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,955.98,695.0
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,952.28,694.9
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,944.88,692.56
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,929.9,684.36
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,911.47,674.0
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,883.9,658.15
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,853.39,640.27
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,816.74,618.33
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,777.76,594.47
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,727.74,563.16
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,676.5,530.18
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,609.84,483.69
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,552.31,442.37
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,484.1,390.75
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,418.51,339.39
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,342.86,278.22
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,272.43,219.07
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,192.16,150.15
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,117.03,76.38
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,36.9,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,11.8,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,22.56,12.3
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,35.79,25.5
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,48.84,37.54
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,58.82,46.63
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,68.63,55.32
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,76.14,61.76
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,83.49,67.9
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,89.8,72.86
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,97.87,79.22
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,100.98,81.42
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,103.95,83.49
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,121.2,83.63
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,175.12,109.54
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,229.52,147.66
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,285.78,192.5
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,342.06,239.43
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,398.55,286.36
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,453.62,331.08
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,508.75,374.52
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,560.99,413.88
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,612.13,451.02
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,660.28,486.75
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,706.86,520.59
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,749.13,550.01
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,789.08,577.27
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,824.3,601.81
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,856.69,624.21
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,885.74,644.82
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,911.7,662.77
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,929.07,676.04
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,942.8,687.16
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,949.46,692.87
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,952.36,696.32
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,947.05,695.52
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,938.07,692.46
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,923.03,684.13
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,904.6,673.61
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,877.05,657.93
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,846.59,640.19
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,808.59,617.28
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,768.34,592.42
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,718.03,559.57
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,658.37,519.13
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,600.07,478.09
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,542.29,436.06
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,473.54,384.55
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,407.46,333.05
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,331.64,270.9
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,261.16,211.03
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,183.34,143.39
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,108.12,66.7
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,33.96,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,11.41,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,21.84,11.45
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,34.76,24.57
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,47.52,36.36
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,56.92,44.95
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,66.2,53.18
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,73.48,59.32
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,80.62,65.14
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,101.39,82.54
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,123.56,100.71
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,135.39,110.06
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,146.66,118.85
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,134.98,95.72
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,170.27,103.67
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,239.21,161.29
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,288.04,206.56
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,320.15,233.88
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,347.98,257.07
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,417.43,306.18
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,513.74,377.0
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,566.76,417.99
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,618.82,457.35
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,668.15,494.45
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,715.77,529.55
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,759.04,559.94
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,800.01,588.14
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,836.04,613.68
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,869.11,636.14
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,888.74,649.72
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,913.6,666.96
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,931.4,680.6
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,945.58,692.06
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,954.45,698.84
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,959.6,703.34
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,955.23,703.14
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,947.16,700.67
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,933.71,693.35
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,916.73,683.77
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,890.33,668.87
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,860.95,651.87
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,825.57,629.57
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,787.73,605.3
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,737.59,573.9
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,686.21,540.76
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,628.53,500.86
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,563.33,453.62
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,494.16,401.75
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,427.62,349.78
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,350.26,286.31
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,278.29,224.97
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,195.33,152.82
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,114.64,65.7
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,37.51,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,11.41,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,21.81,11.13
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,34.73,24.58
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,47.49,36.44
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,57.54,45.57
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,67.44,54.27
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,74.69,60.52
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,81.81,66.47
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,89.29,72.47
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,93.63,75.65
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,96.95,78.06
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,100.13,80.32
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,118.68,80.09
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,172.95,106.66
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,228.79,146.55
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,286.35,193.04
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,345.26,242.6
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,402.36,289.92
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,457.16,335.2
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,511.97,379.39
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,565.03,420.37
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,617.63,459.78
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,666.22,496.42
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,713.19,531.17
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,756.54,561.74
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,797.74,590.25
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,825.06,610.29
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,856.56,632.85
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,886.92,653.87
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,914.32,672.85
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,931.47,685.13
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,944.95,695.18
