Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,953.32,702.0
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,957.92,706.51
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,964.08,713.3
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,956.92,711.35
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,942.84,703.57
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,925.21,693.51
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,898.6,678.41
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,868.98,661.2
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,831.97,638.88
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,792.57,614.52
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,743.09,583.1
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,692.32,549.95
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,631.54,507.41
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,570.9,463.13
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,493.28,404.41
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,425.94,351.27
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,345.87,284.85
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,271.9,221.17
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,189.04,147.92
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,106.4,53.56
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,34.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,11.02,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,21.12,10.26
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,33.38,23.46
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,45.55,34.85
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,54.7,43.22
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,63.77,51.24
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,70.51,57.07
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,79.41,64.64
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,99.16,81.31
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,122.34,100.54
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,142.34,116.87
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,157.01,128.48
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,165.99,124.62
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,206.0,145.59
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,233.21,156.31
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,285.33,191.07
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,347.2,242.29
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,404.99,289.98
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,461.69,336.52
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,518.08,381.46
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,537.8,398.15
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,529.98,392.71
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,623.46,462.88
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,720.28,534.61
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,763.36,564.75
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,803.91,592.99
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,840.05,618.3
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,873.2,640.87
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,889.53,652.31
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,911.0,667.4
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,928.02,680.95
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,941.41,692.3
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,949.54,698.97
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,953.96,703.37
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,949.38,703.01
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,941.14,700.38
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,928.05,693.24
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,911.47,683.85
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,883.48,667.73
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,852.57,649.53
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,817.65,628.58
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,780.27,605.55
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,729.74,573.22
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,678.01,539.21
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,611.8,492.37
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,554.95,450.8
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,484.69,397.35
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,417.33,344.0
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,340.44,280.05
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,269.01,218.36
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,184.05,143.01
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,97.5,39.16
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,31.58,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,10.62,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,20.54,9.31
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,31.22,21.44
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,44.43,33.69
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,51.56,40.34
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,58.66,46.72
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,63.9,51.25
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,69.07,55.58
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,72.56,58.22
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,76.0,60.76
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,98.05,79.32
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,140.79,114.98
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,158.9,120.64
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,207.16,148.87
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,244.65,177.37
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,279.29,205.46
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,285.51,213.47
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,277.77,209.54
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,361.53,269.96
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,471.16,349.67
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,548.52,406.93
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,636.43,472.07
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,680.36,504.39
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,727.54,538.23
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,771.43,568.98
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,812.87,597.0
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,848.79,621.26
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,881.66,643.51
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,906.86,661.17
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,943.18,686.24
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,961.6,699.19
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,976.16,709.91
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,984.36,716.66
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,988.61,721.03
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,985.46,721.78
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,978.4,720.17
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,964.01,712.78
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,945.94,703.03
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,919.47,688.35
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,896.77,676.23
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,859.06,653.9
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,818.95,629.6
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,769.66,598.93
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,719.0,566.47
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,657.12,523.8
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,595.44,479.91
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,522.93,425.88
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,452.65,370.85
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,363.7,297.77
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,287.13,231.95
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,197.56,152.12
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,106.02,28.18
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,36.01,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,9.44,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,19.79,8.23
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,28.87,19.36
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,37.98,28.0
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,43.64,33.25
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,49.36,38.32
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,53.69,42.06
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,62.72,49.81
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,66.29,52.55
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,69.8,55.17
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,98.42,79.3
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,126.1,102.13
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,149.41,106.56
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,196.17,132.68
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,242.43,165.8
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,290.16,203.12
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,344.31,240.72
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,422.19,298.95
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,483.06,348.87
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,542.99,396.57
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,600.62,441.01
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,656.47,482.68
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,708.75,521.01
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,758.71,556.74
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,804.42,588.58
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,847.15,616.3
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,885.38,641.74
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,920.24,665.0
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,945.31,682.43
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,966.16,697.31
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,985.95,711.2
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,1001.83,722.71
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,1011.76,730.57
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,1017.64,736.03
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,1015.5,737.55
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,1009.32,736.67
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,997.19,730.99
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,994.26,731.49
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,969.87,718.53
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,942.02,703.37
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,906.36,683.1
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,867.84,660.57
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,819.62,630.23
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,769.59,597.98
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,715.82,562.15
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,656.81,521.27
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,584.05,469.15
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,513.34,415.59
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,428.02,346.83
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,348.18,279.12
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,243.32,185.65
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,137.91,10.76
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,50.01,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,9.05,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,18.97,7.03
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,27.66,18.27
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,36.41,26.6
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,42.48,32.22
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,48.56,37.62
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,52.9,41.39
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,61.89,49.1
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,65.13,51.54
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,68.33,53.89
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,70.57,55.5
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,72.76,57.05
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,109.02,65.78
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,170.99,96.63
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,233.4,141.75
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,296.65,193.21
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,350.67,245.81
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,382.25,277.64
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,438.42,320.29
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,500.14,366.33
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,576.38,422.95
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,658.11,483.61
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,711.26,522.82
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,762.13,559.8
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,808.84,591.7
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,852.75,619.74
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,891.66,645.6
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,927.2,669.27
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,955.8,688.53
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,980.48,705.41
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,1000.57,720.92
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,1016.62,734.08
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,1025.64,741.5
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,1030.48,746.46
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,1029.16,748.62
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,1023.72,748.34
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,1010.8,742.35
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,994.03,733.95
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,970.07,721.82
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,942.7,707.36
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,917.47,694.59
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,877.72,671.51
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,829.95,641.74
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,780.32,609.96
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,719.51,569.06
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,663.18,530.12
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,589.88,477.32
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,518.66,423.18
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,429.4,350.59
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,346.23,279.37
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,192.66,145.47
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,31.35,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,9.05,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,18.94,6.21
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,28.0,18.47
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,37.1,27.15
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,43.13,32.83
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,49.2,38.32
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,62.75,50.26
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,84.15,68.84
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,96.52,79.23
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,108.79,89.38
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,132.13,108.81
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,157.64,129.72
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,175.11,134.96
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,198.35,150.78
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,228.31,172.35
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,258.48,194.66
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,318.77,230.85
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,424.44,306.95
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,484.83,357.78
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,544.45,406.79
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,601.35,451.46
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,656.53,493.33
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,708.48,532.91
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,758.27,570.07
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,803.55,602.16
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,845.95,630.02
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,883.12,655.03
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,916.97,677.79
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,946.91,697.0
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,973.23,713.83
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,992.02,728.23
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,1006.82,740.24
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,1015.15,746.77
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,1019.4,750.84
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,1017.58,752.16
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,1011.74,751.05
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,998.45,743.71
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,994.48,742.79
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,968.83,728.41
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,939.74,711.83
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,903.1,690.29
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,863.69,666.55
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,814.53,635.11
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,763.62,601.77
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,707.57,563.93
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,646.33,520.85
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,571.66,466.2
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,499.28,410.11
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,410.16,336.22
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,327.27,264.2
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,223.17,166.91
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,115.06,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,41.31,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,9.05,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,18.84,5.24
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,29.44,19.71
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,39.97,29.77
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,47.35,36.7
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,54.69,43.36
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,75.38,61.64
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,100.73,83.66
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,115.3,95.7
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,129.55,107.23
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,138.64,114.37
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,145.46,119.51
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,151.87,115.55
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,154.47,119.74
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,173.67,134.22
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,193.82,149.4
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,241.29,184.42
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,299.27,227.34
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,404.0,303.16
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,544.1,408.01
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,600.01,451.49
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,654.28,492.78
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,705.24,531.45
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,754.0,567.64
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,798.49,598.92
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,840.19,626.26
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,877.63,651.5
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,911.87,674.55
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,937.02,690.62
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,958.26,704.19
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,976.53,718.3
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,990.93,730.07
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,999.49,736.76
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,1018.97,750.85
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,1016.05,751.33
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,1009.1,749.49
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,995.06,742.05
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,977.2,732.19
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,951.36,717.68
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,922.18,700.88
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,886.14,679.55
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,847.29,655.97
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,803.2,627.92
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,751.86,594.0
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,692.86,553.7
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,633.5,511.71
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,558.2,456.17
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,485.3,399.06
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,399.68,327.66
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,319.87,257.78
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,216.5,158.36
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,84.93,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,8.26,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,17.39,3.36
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,25.75,16.56
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,34.21,24.78
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,40.05,30.27
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,49.75,38.98
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,54.15,42.83
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,58.54,46.55
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,61.58,48.89
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,64.61,51.16
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,67.05,52.97
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,77.05,61.27
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,111.6,65.4
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,175.04,99.11
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,239.14,146.97
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,303.99,200.84
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,368.36,255.39
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,431.93,308.31
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,493.68,359.01
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,554.48,407.31
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,612.28,452.15
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,668.34,494.35
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,721.01,534.02
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,771.31,571.21
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,817.46,603.02
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,860.68,631.25
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,899.13,657.03
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,934.14,680.56
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,965.29,701.61
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,992.73,720.35
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,1013.27,734.3
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,1029.72,745.8
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,1039.48,753.67
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,1044.99,759.03
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,1043.79,760.83
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,1038.4,760.14
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,1026.32,754.27
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,1010.27,745.94
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,986.47,733.18
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,959.13,718.1
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,923.96,698.02
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,885.87,675.7
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,848.79,653.34
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,799.39,621.73
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,739.68,581.82
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,679.43,540.14
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,605.54,486.84
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,533.4,432.22
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,441.73,357.41
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,362.88,288.24
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,248.89,175.49
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,110.19,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,7.87,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,16.5,1.59
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,25.25,15.95
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,34.09,24.51
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,39.87,29.94
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,45.71,35.19
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,53.87,42.4
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,58.21,46.07
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,88.86,72.51
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,125.53,103.47
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,139.0,114.3
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,152.22,124.8
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,130.24,87.75
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,174.28,99.59
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,237.2,147.4
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,300.94,201.14
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,360.05,257.08
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,405.46,299.15
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,471.07,350.62
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,548.58,411.88
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,607.05,457.86
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,663.95,501.22
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,716.73,541.07
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,767.12,578.16
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,780.51,583.75
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,760.15,565.7
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,787.61,585.64
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,812.41,603.23
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,768.73,571.64
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,702.38,524.41
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,677.85,507.46
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,650.08,487.73
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,701.29,527.39
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,772.39,579.71
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,815.59,612.42
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,854.54,642.36
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,827.43,624.99
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,797.58,606.1
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,892.08,676.04
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,944.6,714.41
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,739.04,572.25
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,492.92,387.92
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,341.26,272.2
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,198.18,157.33
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,173.9,138.65
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,149.69,119.36
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,123.39,98.0
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,97.21,76.19
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,62.53,46.66
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,37.76,25.24
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,21.68,9.55
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,6.29,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,7.47,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,15.74,0.0
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,23.34,14.09
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,33.77,23.99
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,39.34,29.28
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,45.01,34.43
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,49.2,38.03
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,53.4,41.49
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,55.93,43.39
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,64.96,50.85
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,67.92,52.98
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,70.77,54.99
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,108.84,60.25
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,172.45,94.84
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,237.31,143.59
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,302.87,198.03
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,367.47,252.64
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,431.58,305.88
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,494.11,356.88
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,555.58,405.29
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,613.62,449.8
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,669.98,491.65
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,723.12,531.29
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,773.75,568.36
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,820.27,599.22
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,863.8,627.3
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,902.63,654.38
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,937.91,679.24
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,966.79,698.67
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,991.6,715.6
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,1010.89,728.71
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,1026.03,739.32
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,1036.35,747.02
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,1042.44,752.21
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,1041.43,754.16
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,1036.23,753.63
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,1024.64,748.03
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,1009.0,739.95
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,985.18,727.65
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,957.79,712.98
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,923.59,693.6
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,886.43,671.94
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,839.92,643.07
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,791.56,612.25
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,741.13,579.02
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,681.04,537.42
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,607.65,484.61
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,536.13,430.43
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,443.93,355.42
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,357.79,280.03
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,191.07,118.42
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,12.59,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,7.08,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,16.29,0.0
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,24.58,15.11
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,33.03,23.42
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,38.21,28.31
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,43.49,33.08
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,47.73,36.81
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,51.97,40.41
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,54.87,42.66
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,64.21,50.43
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,67.18,52.69
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,70.04,54.84
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,110.56,61.41
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,174.61,97.32
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,238.94,146.36
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,303.95,200.98
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,368.75,256.22
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,433.06,310.05
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,495.01,361.75
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,555.88,411.05
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,614.3,456.36
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,670.91,498.86
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,724.05,537.34
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,774.76,573.0
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,821.21,603.71
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,864.65,631.55
