Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,903.23,657.3
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,938.29,680.76
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,966.14,699.57
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,989.86,715.86
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,1009.02,728.92
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,1024.07,739.51
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,1033.35,746.58
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,1038.41,751.16
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,1036.35,752.85
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,1030.13,752.07
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,1017.67,745.91
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,1001.26,737.3
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,976.74,724.47
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,948.77,709.32
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,913.31,687.94
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,874.97,664.34
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,836.95,641.28
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,786.76,609.04
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,727.2,569.32
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,667.2,527.75
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,591.74,472.81
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,518.36,416.66
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,424.26,339.5
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,343.69,267.61
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,214.91,120.8
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,77.16,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,7.08,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,14.86,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,23.26,13.84
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,31.8,22.24
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,40.43,30.24
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,46.39,35.68
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,50.89,39.64
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,55.39,43.46
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,58.87,46.18
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,62.31,48.79
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,64.82,50.65
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,74.81,58.88
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,116.8,66.16
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,180.14,102.15
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,243.96,150.56
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,308.6,204.36
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,372.27,258.64
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,435.78,312.1
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,497.35,362.76
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,557.91,411.04
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,616.09,456.03
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,672.42,498.27
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,725.03,537.43
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,775.23,574.04
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,820.62,604.66
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,862.92,632.27
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,901.43,657.14
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,936.51,679.68
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,965.82,698.98
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,991.28,715.92
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,1010.3,728.87
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,1025.21,739.39
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,975.45,708.66
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,912.82,668.75
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,896.56,659.67
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,876.81,647.87
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,953.58,701.52
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,997.28,731.44
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,971.41,717.31
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,942.15,701.53
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,913.65,686.12
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,870.98,660.79
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,820.45,629.18
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,768.28,595.64
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,701.8,549.61
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,641.02,506.31
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,562.4,449.05
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,486.67,390.78
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,387.68,310.14
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,296.82,230.84
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,147.25,68.67
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,6.69,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,13.83,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,24.92,15.06
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,35.96,25.81
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,43.02,32.4
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,50.08,38.73
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,55.32,43.33
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,60.53,47.74
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,73.63,58.79
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,85.9,68.88
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,78.35,62.02
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,77.86,61.27
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,118.87,68.91
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,179.31,103.94
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,241.07,150.82
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,304.04,202.52
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,367.81,254.51
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,429.83,304.13
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,490.37,352.36
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,549.97,397.84
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,606.54,438.3
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,661.26,475.47
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,712.94,511.34
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,762.33,544.66
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,807.55,573.03
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,849.94,598.59
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,887.68,623.24
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,922.07,645.89
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,914.24,642.3
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,868.1,612.15
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,878.83,621.8
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,886.37,628.77
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,968.95,685.66
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,1014.24,715.9
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,1011.5,716.95
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,1004.78,716.23
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,991.52,710.82
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,974.48,703.08
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,919.44,671.51
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,856.94,634.54
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,860.27,641.52
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,852.83,640.67
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,799.67,607.6
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,744.67,572.67
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,673.94,525.47
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,610.03,481.3
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,539.83,430.27
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,471.66,377.54
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,372.41,296.11
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,281.58,215.98
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,138.5,45.78
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,16.66,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,25.65,15.64
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,36.73,26.67
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,44.92,34.34
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,53.04,41.67
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,58.9,46.85
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,64.69,51.81
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,68.7,54.97
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,72.65,57.97
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,75.67,60.25
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,78.61,62.41
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,127.71,76.46
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,187.47,111.63
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,248.11,157.67
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,310.06,208.35
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,372.59,259.3
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,435.14,309.55
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,495.3,359.53
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,554.49,407.53
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,611.46,451.82
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,666.73,493.61
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,718.18,532.25
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,767.29,568.5
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,812.31,599.5
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,854.42,627.6
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,892.12,653.45
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,926.46,677.14
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,951.02,694.52
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,971.38,709.34
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,990.59,722.63
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,1005.9,733.52
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,1015.23,740.73
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,1020.52,745.55
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,1017.77,746.34
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,1011.02,744.75
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,998.29,738.44
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,994.69,738.33
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,968.74,724.38
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,939.41,708.26
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,899.53,683.81
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,857.04,657.24
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,805.38,624.56
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,757.56,593.77
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,690.74,548.11
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,624.48,501.01
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,542.51,439.69
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,463.8,377.21
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,359.22,289.52
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,263.69,203.16
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,129.06,17.81
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,6.69,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,12.9,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,25.02,14.99
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,37.2,27.15
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,47.57,36.88
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,55.31,44.02
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,61.1,49.19
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,66.84,54.14
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,69.53,56.15
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,72.29,58.16
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,75.05,60.23
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,84.2,67.8
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,128.44,76.68
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,189.18,113.56
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,251.71,162.45
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,315.5,216.1
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,380.03,270.13
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,442.61,321.42
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,503.17,370.05
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,562.83,415.82
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,619.98,457.64
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,675.59,496.38
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,727.09,532.92
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,776.24,566.85
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,822.01,595.58
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,864.97,621.18
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,901.92,644.85
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,935.46,666.4
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,964.45,684.8
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,989.72,700.95
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,1008.82,712.88
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,1023.89,722.53
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,1032.36,729.31
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,1036.68,733.81
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,1033.88,734.62
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,1027.0,733.16
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,1012.5,726.67
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,994.17,717.92
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,980.04,712.43
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,949.85,696.59
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,910.01,673.15
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,867.5,647.7
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,814.87,616.08
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,760.72,582.49
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,694.05,539.71
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,633.62,499.21
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,551.16,439.82
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,472.08,379.16
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,368.73,294.2
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,274.52,208.03
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,131.64,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,5.9,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,11.8,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,22.25,12.37
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,32.28,22.58
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,38.8,28.75
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,45.37,34.7
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,50.15,38.87
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,59.44,46.82
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,63.5,50.02
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,67.49,53.09
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,70.13,55.06
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,72.72,56.95
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,121.73,68.12
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,184.94,106.52
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,253.25,159.34
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,316.73,212.05
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,379.37,264.84
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,442.35,316.87
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,503.62,366.04
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,563.97,412.63
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,621.44,455.75
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,677.16,496.12
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,729.02,533.64
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,778.5,568.64
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,823.55,598.61
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,865.57,625.89
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,903.02,650.13
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,937.05,672.17
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,961.61,687.53
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,981.97,700.36
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,999.74,712.47
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,1013.53,722.23
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,1020.79,728.72
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,1023.98,732.87
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,1020.6,733.32
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,1013.26,731.48
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,1011.72,732.68
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,992.67,722.72
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,964.5,707.37
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,933.01,689.82
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,894.87,666.86
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,854.03,641.82
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,800.33,608.24
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,750.79,576.74
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,684.6,532.16
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,618.87,486.16
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,536.43,426.73
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,457.43,365.9
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,354.58,281.26
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,261.09,193.93
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,123.66,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,11.02,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,21.38,11.34
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,31.4,21.58
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,38.7,28.39
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,45.99,34.94
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,50.72,39.04
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,55.46,42.96
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,64.04,50.09
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,67.97,53.08
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,70.58,54.99
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,73.13,56.84
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,123.68,68.95
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,186.33,107.34
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,253.96,159.45
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,316.95,211.34
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,378.96,262.32
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,440.81,311.48
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,500.99,358.85
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,560.35,403.62
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,617.37,444.43
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,672.89,482.44
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,724.21,519.83
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,773.24,555.0
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,818.56,585.53
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,861.08,613.39
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,898.48,638.5
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,932.54,661.54
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,959.61,680.27
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,982.81,696.71
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,1000.48,708.64
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,1014.16,718.27
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,1022.7,724.9
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,1027.17,729.2
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,1023.64,727.51
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,1016.11,723.56
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,1001.87,716.19
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,983.82,706.58
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,968.76,699.81
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,937.61,682.68
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,899.0,659.34
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,857.68,633.99
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,804.23,602.46
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,749.38,568.96
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,688.71,528.9
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,623.6,483.92
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,539.95,423.21
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,459.98,361.75
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,355.82,277.1
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,261.64,187.06
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,97.26,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,10.23,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,21.35,10.85
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,32.15,21.95
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,39.4,28.7
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,46.67,35.21
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,51.73,39.65
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,56.77,43.92
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,65.1,50.8
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,68.65,53.46
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,71.23,55.35
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,73.77,57.18
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,125.84,69.96
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,188.27,108.66
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,251.34,157.67
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,319.07,213.64
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,381.3,265.35
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,443.41,315.54
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,503.29,362.77
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,562.32,407.29
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,618.97,448.06
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,674.09,485.8
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,725.84,521.0
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,775.32,553.4
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,820.56,579.52
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,863.01,602.66
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,899.97,625.7
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,933.54,646.69
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,952.6,657.6
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,966.76,665.81
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,998.4,686.89
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,1012.01,697.04
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,1017.53,702.69
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,1018.95,706.08
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,1013.81,707.05
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,1004.67,705.72
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,986.57,698.12
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,964.79,688.12
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,934.44,672.75
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,907.96,659.74
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,864.5,635.73
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,818.86,609.67
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,762.09,574.01
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,704.45,536.75
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,633.79,489.08
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,564.11,440.06
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,476.06,375.3
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,392.13,309.52
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,287.11,223.36
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,194.96,134.2
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,67.14,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,10.23,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,21.34,10.69
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,35.07,24.74
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,43.69,32.83
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,52.28,40.59
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,70.44,56.58
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,91.32,74.61
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,104.54,85.51
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,120.26,98.3
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,129.62,105.66
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,136.92,111.2
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,145.66,95.18
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,195.25,117.17
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,256.35,165.09
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,318.86,217.32
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,380.77,269.53
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,443.39,321.29
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,502.66,369.29
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,560.88,414.88
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,616.69,457.18
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,671.02,497.02
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,721.1,533.77
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,768.97,568.16
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,813.2,597.83
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,854.72,624.46
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,890.32,647.91
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,922.61,669.21
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,945.75,685.07
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,964.86,698.5
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,995.8,719.26
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,1008.74,728.44
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,1015.49,733.98
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,1018.18,737.13
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,1012.39,736.49
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,1002.63,733.48
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,985.72,724.47
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,965.09,713.12
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,935.63,696.91
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,903.0,678.46
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,867.78,656.71
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,823.79,628.58
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,768.12,593.74
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,711.52,557.08
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,643.05,509.32
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,575.39,460.12
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,489.21,394.5
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,407.06,327.78
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,303.21,239.61
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,205.79,137.59
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,73.85,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,21.66,10.52
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,33.58,23.42
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,41.1,30.55
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,48.65,37.4
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,54.33,42.45
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,59.98,47.3
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,84.26,68.04
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,109.63,89.2
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,128.45,104.52
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,147.6,119.84
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,165.47,119.33
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,212.69,146.43
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,253.51,168.84
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,320.7,215.81
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,385.46,268.14
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,447.87,317.05
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,508.29,363.09
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,567.86,406.3
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,624.8,445.37
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,680.27,481.66
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,731.73,518.27
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,780.88,553.06
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,826.18,582.38
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,868.66,609.53
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,840.1,592.76
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,771.46,547.63
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,783.32,558.59
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,791.99,566.43
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,802.05,574.87
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,809.41,581.62
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,931.25,666.51
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,1016.61,721.72
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,1025.07,729.34
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,1015.16,726.48
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,998.07,719.07
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,977.22,709.2
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,947.43,693.82
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,914.45,676.16
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,872.01,652.24
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,833.27,630.25
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,777.31,595.98
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,720.41,559.86
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,649.94,511.36
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,580.44,461.34
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,491.26,394.63
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,406.47,326.7
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,297.9,234.8
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,194.25,121.01
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,69.64,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,20.19,8.98
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,34.3,24.06
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,42.91,32.3
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,51.48,40.19
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,57.0,45.15
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,62.5,49.92
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,66.95,53.5
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,71.33,56.92
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,74.08,58.99
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,76.78,60.98
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,138.79,82.13
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,199.01,121.39
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,260.09,178.22
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,300.89,219.0
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,362.28,262.2
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,443.39,322.42
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,503.14,370.5
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,562.33,416.7
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,617.94,458.87
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,666.42,494.92
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,716.23,530.77
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,763.95,564.24
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,806.21,592.68
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,845.67,618.0
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,827.57,605.01
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,771.26,564.82
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,784.87,575.62
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,795.42,583.77
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,805.93,593.61
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,813.74,601.75
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,812.34,602.28
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,808.07,601.0
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,797.45,596.32
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,784.11,589.83
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,871.95,655.35
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,943.4,705.08
