Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,879.85,674.01
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,832.52,642.84
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,772.95,602.74
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,712.57,560.71
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,637.36,506.0
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,570.14,454.5
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,470.03,374.98
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,376.62,294.36
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,188.44,96.42
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,12.23,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,24.91,14.88
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,32.34,22.73
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,39.88,29.83
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,44.82,34.42
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,53.93,42.53
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,76.4,62.26
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,106.81,88.57
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,119.11,98.75
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,140.7,107.84
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,154.39,100.41
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,218.15,135.78
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,282.27,190.53
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,347.47,248.44
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,397.35,296.68
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,434.89,331.91
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,486.98,374.61
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,538.57,415.59
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,624.94,482.5
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,717.59,553.1
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,771.43,593.69
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,822.9,630.43
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,870.25,661.94
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,914.68,691.14
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,953.54,717.99
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,988.83,742.45
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,1015.25,760.99
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,1037.47,776.89
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,1054.52,789.51
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,1067.34,799.5
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,1074.02,805.61
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,1076.38,809.08
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,1070.12,808.43
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,1059.67,805.16
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,1043.3,796.86
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,1022.98,785.89
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,991.11,767.49
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,956.02,746.65
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,923.57,726.29
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,877.13,695.27
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,817.04,655.0
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,755.98,612.35
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,677.72,553.16
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,600.8,491.97
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,495.44,405.42
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,395.69,315.75
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,199.48,79.87
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,11.41,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,23.28,13.46
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,30.42,21.2
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,37.72,28.14
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,45.92,35.69
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,50.98,40.24
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,54.27,42.99
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,57.62,45.67
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,60.33,47.82
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,91.07,55.88
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,153.71,87.26
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,218.46,135.75
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,282.72,190.72
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,347.71,248.13
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,412.16,304.71
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,476.7,359.8
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,538.79,411.0
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,599.78,459.29
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,657.45,503.44
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,713.22,544.57
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,765.42,582.85
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,815.05,616.59
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,860.3,645.58
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,902.39,672.11
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,939.32,695.78
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,972.62,716.94
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,997.51,731.15
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,1018.22,742.7
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,1034.16,752.7
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,1045.93,760.19
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,1050.57,764.03
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,1051.0,765.45
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,1044.05,763.88
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,1033.04,759.92
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,1013.16,748.92
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,989.66,735.7
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,969.2,726.52
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,933.22,706.71
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,884.69,676.65
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,834.09,644.42
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,771.47,602.89
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,708.15,559.21
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,632.0,504.06
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,552.08,442.83
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,445.01,357.12
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,345.43,268.35
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,170.26,34.41
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,9.83,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,20.87,11.15
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,28.06,18.87
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,38.33,28.31
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,43.37,32.98
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,48.45,37.52
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,52.11,40.56
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,55.76,43.49
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,58.46,45.62
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,90.52,54.14
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,151.13,84.76
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,213.69,131.37
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,276.65,184.6
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,340.38,240.1
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,403.11,294.42
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,465.71,347.13
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,525.74,395.95
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,584.68,442.01
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,640.62,484.08
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,694.61,523.17
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,745.1,559.55
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,793.12,591.68
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,835.77,619.21
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,875.23,644.34
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,910.75,667.85
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,942.79,689.1
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,967.25,705.52
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,987.74,719.56
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,1003.4,730.68
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,1015.03,739.43
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,1020.52,744.22
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,1021.95,746.55
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,1015.79,744.47
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,1005.68,740.06
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,986.57,729.87
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,963.88,717.42
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,944.1,707.35
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,909.07,686.87
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,862.97,658.96
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,814.81,628.88
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,752.66,587.37
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,689.99,543.85
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,614.88,488.83
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,541.25,431.82
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,442.72,352.49
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,345.72,263.9
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,167.13,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,9.44,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,21.91,11.54
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,28.89,19.35
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,36.01,25.99
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,40.79,30.4
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,45.63,34.7
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,49.07,37.55
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,52.52,40.32
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,61.12,47.55
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,89.63,51.39
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,152.26,83.6
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,216.92,132.04
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,281.73,187.02
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,347.4,244.43
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,411.62,299.78
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,475.83,353.47
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,538.18,404.37
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,599.43,452.47
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,657.29,496.46
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,713.21,537.51
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,765.53,575.34
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,815.24,608.04
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,860.41,636.5
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,902.39,662.46
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,938.83,685.44
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,971.58,705.84
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,996.38,719.57
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,1016.87,730.51
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,1033.12,740.24
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,1045.2,747.44
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,1049.9,749.2
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,1050.36,748.55
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,1043.59,744.47
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,1032.75,738.05
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,1013.78,727.31
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,991.08,714.38
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,958.77,696.11
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,923.39,675.75
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,885.91,652.97
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,835.08,620.82
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,772.79,581.34
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,709.9,539.76
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,623.47,479.17
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,547.02,422.45
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,437.37,339.0
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,336.35,247.87
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,160.88,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,9.83,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,20.89,10.28
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,30.11,20.16
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,37.61,27.12
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,42.72,31.82
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,47.9,36.39
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,52.02,39.8
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,56.11,43.08
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,58.86,45.22
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,95.31,54.82
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,158.22,87.64
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,223.05,135.69
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,287.78,189.76
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,353.38,246.0
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,417.38,299.93
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,481.33,352.05
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,543.61,401.67
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,604.81,448.55
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,660.45,488.67
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,713.24,525.06
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,764.31,560.09
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,812.87,590.89
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,853.85,615.61
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,891.16,637.66
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,926.28,658.95
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,957.9,677.81
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,984.36,692.45
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,1007.02,704.7
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,1021.86,713.02
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,1032.62,718.95
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,1028.83,716.15
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,1034.68,719.47
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,1025.97,713.95
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,1013.27,706.28
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,987.24,691.4
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,957.67,674.5
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,920.82,652.84
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,887.91,633.45
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,840.25,605.05
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,790.73,574.88
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,723.37,532.25
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,656.09,488.03
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,577.02,432.45
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,500.17,375.69
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,387.67,292.51
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,284.22,199.55
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,105.89,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,10.62,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,22.23,10.87
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,31.61,21.41
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,41.02,30.06
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,46.92,35.48
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,52.86,40.72
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,57.41,44.48
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,61.92,48.1
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,70.5,55.08
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,101.56,60.26
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,161.43,91.83
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,223.89,136.81
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,287.04,187.66
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,351.59,240.45
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,414.56,290.64
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,477.6,338.83
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,537.21,384.47
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,596.6,428.4
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,652.08,467.81
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,705.82,504.77
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,755.98,539.93
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,803.82,572.18
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,846.33,598.51
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,885.83,622.8
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,920.34,645.2
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,951.43,665.55
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,986.18,688.24
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,1017.52,708.86
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,1032.47,719.61
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,1043.26,728.16
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,1047.27,732.76
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,1047.11,735.01
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,1039.76,733.93
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,1028.41,730.54
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,1007.85,719.98
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,983.64,707.17
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,962.46,697.2
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,925.92,677.05
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,877.92,648.94
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,827.8,618.59
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,763.66,576.4
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,699.01,532.12
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,616.41,473.01
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,543.8,417.83
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,431.81,330.94
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,327.72,226.97
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,126.65,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,9.44,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,19.87,8.57
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,28.18,18.33
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,36.56,26.05
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,42.31,31.3
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,48.08,36.39
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,56.37,43.41
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,60.64,46.8
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,63.92,49.26
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,97.43,55.29
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,158.53,88.22
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,222.02,134.88
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,286.0,187.02
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,353.3,242.44
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,416.13,292.84
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,479.77,341.77
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,541.05,387.85
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,601.32,431.13
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,657.89,469.99
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,712.63,505.99
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,763.52,539.14
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,811.89,567.99
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,855.91,593.1
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,896.83,616.01
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,932.19,637.67
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,963.98,657.28
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,991.66,674.29
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,1015.53,689.17
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,1030.81,700.58
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,1041.94,709.81
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,1045.86,715.0
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,1045.6,717.91
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,1038.04,718.08
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,1026.46,715.93
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,1006.29,707.1
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,982.49,695.97
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,949.15,680.02
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,924.24,669.07
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,876.47,642.61
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,826.66,613.85
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,762.42,573.27
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,697.76,530.44
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,612.9,470.87
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,530.23,409.05
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,424.93,326.06
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,316.95,210.38
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,123.24,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,9.05,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,19.07,7.55
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,27.04,17.55
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,35.11,25.15
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,40.56,30.2
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,49.85,38.44
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,53.47,41.54
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,57.13,44.56
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,60.17,46.88
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,95.81,53.65
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,157.68,87.97
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,226.12,139.45
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,289.76,192.52
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,354.39,247.56
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,417.8,301.26
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,481.16,353.5
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,542.44,402.58
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,602.72,449.29
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,659.27,491.91
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,713.98,532.01
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,764.84,569.17
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,813.17,602.04
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,857.02,630.3
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,897.8,656.33
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,932.66,679.28
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,963.91,699.93
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,988.77,717.46
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,1009.63,732.59
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,1024.18,743.95
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,1034.61,752.9
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,1039.31,757.38
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,1039.89,759.43
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,1030.66,756.37
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,1017.44,750.92
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,997.71,740.26
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,974.36,727.26
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,952.0,715.49
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,914.48,693.23
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,866.72,663.87
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,816.94,632.21
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,751.19,588.34
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,685.15,542.16
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,598.07,476.67
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,521.78,415.66
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,404.18,318.3
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,289.08,183.26
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,111.68,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,9.83,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,20.67,8.08
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,28.91,19.49
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,37.29,27.57
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,42.99,32.98
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,48.73,38.22
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,73.3,59.92
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,101.05,83.94
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,112.94,93.86
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,135.73,104.44
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,165.46,125.03
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,197.44,149.2
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,254.88,182.79
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,355.17,255.65
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,396.69,296.49
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,413.78,314.8
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,502.62,383.57
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,599.74,458.36
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,655.55,500.13
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,709.58,539.41
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,759.57,576.81
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,807.0,609.81
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,850.35,638.74
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,890.65,665.42
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,925.51,689.03
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,956.82,710.29
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,981.16,727.35
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,1001.56,741.97
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,1015.83,753.82
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,1026.01,763.22
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,1029.07,766.62
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,1028.02,767.54
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,1019.79,764.99
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,1007.63,760.0
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,986.36,747.46
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,961.55,732.6
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,939.31,720.55
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,901.95,697.74
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,852.52,665.93
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,801.22,631.89
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,735.48,585.44
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,669.51,536.87
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,588.18,474.14
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,504.14,405.75
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,386.55,306.21
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,268.51,153.41
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,103.57,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,9.05,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,19.0,6.04
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,27.3,18.0
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,35.73,26.13
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,41.09,31.24
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,46.52,36.22
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,54.39,43.11
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,58.4,46.43
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,61.39,48.85
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,100.03,57.31
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,168.81,113.45
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,202.97,153.04
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,259.14,187.1
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,355.45,258.71
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,418.07,313.92
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,480.64,367.72
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,541.37,419.1
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,601.18,468.16
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,657.48,512.33
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,711.88,553.71
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,762.34,592.24
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,810.34,626.42
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,853.66,657.04
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,893.92,685.44
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,928.12,709.33
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,958.76,730.8
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,984.32,748.85
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,1006.02,764.41
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,1020.76,776.55
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,1031.44,786.17
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,1036.76,791.19
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,1037.97,793.62
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,1030.21,790.99
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,1018.51,785.84
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,998.15,773.63
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,974.21,759.0
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,952.76,746.95
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,916.09,723.81
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,865.33,688.75
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,812.69,651.54
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,746.06,603.56
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,679.11,553.27
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,593.88,486.2
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,505.59,412.92
