Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,382.7,305.79
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,256.99,122.85
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,99.63,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,8.65,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,18.23,4.55
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,26.6,17.45
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,35.11,25.68
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,40.56,30.9
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,49.9,39.41
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,53.55,42.55
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,57.25,45.6
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,60.33,48.12
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,101.9,57.66
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,164.26,94.96
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,233.01,149.16
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,297.29,204.84
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,362.46,262.06
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,426.75,317.74
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,491.35,371.91
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,553.11,421.95
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,613.78,469.15
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,671.26,512.15
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,726.81,552.12
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,778.27,589.66
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,827.12,622.72
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,871.14,651.53
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,911.95,678.03
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,947.5,702.29
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,979.41,724.23
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,1004.34,741.72
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,1025.21,756.76
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,1039.75,767.32
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,1050.1,775.39
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,1053.22,779.54
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,1052.15,781.18
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,1043.78,779.21
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,1031.39,774.77
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,1008.91,762.64
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,982.86,748.08
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,959.63,736.31
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,921.26,713.71
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,869.81,679.97
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,816.49,643.91
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,747.87,595.54
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,679.11,544.85
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,586.12,472.97
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,505.36,406.39
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,378.12,296.44
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,245.51,79.74
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,95.68,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,8.65,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,18.19,3.06
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,26.86,17.49
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,35.62,25.98
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,20.08,12.4
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,6.07,0.0
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,7.21,0.85
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,8.36,1.87
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,10.27,3.57
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,12.19,4.8
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,14.11,6.39
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,16.04,7.97
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,91.01,70.56
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,165.23,131.25
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,151.56,119.76
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,136.07,106.85
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,154.28,121.51
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,173.28,136.73
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,253.75,201.1
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,335.11,264.87
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,577.3,458.13
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,806.93,632.34
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,852.46,662.11
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,895.43,691.08
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,930.84,715.93
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,962.78,738.41
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,985.78,755.1
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,1004.75,769.23
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,1018.27,779.15
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,1027.72,786.5
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,1029.93,789.74
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,1028.05,790.42
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,901.14,704.15
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,736.37,585.15
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,865.48,685.07
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,966.22,758.4
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,929.18,734.08
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,889.29,708.36
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,839.55,675.04
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,787.91,639.3
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,717.77,587.39
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,655.09,539.07
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,567.62,467.78
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,483.62,395.62
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,355.31,280.17
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,219.07,23.31
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,84.73,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,3.93,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,7.59,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,16.39,8.48
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,25.21,16.84
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,35.88,26.75
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,46.22,36.26
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,56.15,45.16
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,66.0,53.82
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,95.07,79.49
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,130.07,102.61
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,161.83,123.38
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,207.71,156.69
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,190.57,148.21
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,152.08,120.7
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,173.16,137.46
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,195.5,155.03
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,219.15,173.85
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,239.65,190.09
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,224.2,177.69
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,215.26,170.49
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,205.29,162.45
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,194.68,153.88
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,152.83,120.12
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,110.64,85.75
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,103.42,79.93
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,96.16,74.02
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,131.92,103.43
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,169.6,134.13
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,98.71,76.39
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,33.04,22.02
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,63.18,47.22
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,95.39,73.98
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,55.76,41.26
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,18.36,9.93
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,54.54,40.6
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,95.02,74.72
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,52.56,39.12
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,14.48,6.77
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,406.26,341.77
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,749.17,604.04
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,677.73,547.82
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,606.98,494.05
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,509.72,416.18
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,416.6,337.99
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,290.02,223.65
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,154.19,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,55.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,8.26,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,17.32,0.0
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,26.0,16.56
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,34.83,25.33
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,40.58,30.86
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,46.4,36.25
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,70.56,57.85
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,95.83,80.05
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,108.74,91.0
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,132.62,102.24
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,166.46,123.94
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,211.2,156.02
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,223.47,170.66
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,220.37,171.7
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,273.83,212.68
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,333.08,257.96
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,389.0,300.97
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,444.33,343.14
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,533.65,409.71
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,630.87,480.1
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,537.64,410.86
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,426.94,326.97
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,446.15,341.63
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,465.42,355.21
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,617.6,469.94
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,782.8,588.11
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,797.59,597.07
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,809.67,605.96
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,739.52,556.96
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,643.4,489.37
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,638.17,488.27
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,631.16,485.11
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,725.19,556.89
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,793.3,609.11
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,713.76,553.08
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,609.55,478.95
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,776.85,606.41
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,892.5,689.63
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,835.89,651.34
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,777.75,612.22
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,711.85,566.22
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,640.25,513.5
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,537.29,433.07
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,439.04,351.89
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,302.15,227.72
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,153.5,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,7.47,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,15.77,0.0
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,23.4,14.23
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,33.95,24.49
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,39.54,29.89
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,45.22,35.17
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,49.06,38.53
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,52.93,41.79
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,55.8,44.15
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,110.06,61.39
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,173.31,101.29
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,238.84,153.98
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,303.73,210.86
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,369.46,269.04
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,433.85,325.22
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,497.81,379.13
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,559.87,430.09
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,620.78,478.12
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,677.58,520.93
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,732.44,560.75
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,783.45,596.99
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,831.78,628.94
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,875.35,655.99
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,915.71,680.52
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,950.59,703.11
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,981.76,723.29
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,1002.83,735.57
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,1019.56,745.24
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,1033.07,754.44
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,1042.43,761.2
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,1043.6,762.97
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,1040.61,762.36
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,1030.39,757.34
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,1016.25,750.02
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,992.13,737.02
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,976.67,729.75
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,938.19,707.69
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,896.89,683.45
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,841.99,647.79
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,785.5,609.91
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,712.13,559.12
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,646.65,511.51
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,546.31,434.13
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,450.81,355.87
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,312.6,227.79
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,129.33,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,7.08,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,14.89,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,22.91,13.57
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,33.82,24.21
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,39.36,29.57
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,45.0,34.8
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,48.8,38.13
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,52.65,41.37
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,55.87,44.04
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,106.15,57.87
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,172.92,101.34
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,237.02,152.89
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,301.34,209.21
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,366.6,266.9
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,430.37,322.41
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,494.31,376.27
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,555.48,426.04
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,615.5,472.91
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,671.87,515.27
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,726.3,554.6
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,777.26,590.39
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,825.6,622.03
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,868.95,649.01
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,909.09,673.48
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,943.07,694.35
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,973.34,712.62
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,996.19,725.3
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,1014.88,735.38
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,1028.8,743.95
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,1038.58,750.09
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,1040.58,751.52
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,1038.43,750.61
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,1028.52,744.14
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,1014.68,735.39
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,991.34,722.56
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,964.53,707.59
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,938.81,693.73
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,898.3,669.84
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,845.33,636.61
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,790.75,601.19
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,719.15,553.14
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,647.79,502.61
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,548.22,427.67
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,462.61,357.99
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,255.32,177.13
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,19.02,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,24.46,14.49
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,30.97,21.47
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,39.57,29.49
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,45.55,34.99
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,49.27,38.32
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,53.05,41.56
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,78.64,63.74
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,129.32,90.02
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,167.68,106.1
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,235.69,151.61
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,293.02,204.78
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,341.27,250.01
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,393.45,295.01
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,439.73,333.29
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,517.63,393.69
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,602.37,458.24
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,658.16,499.73
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,712.53,538.94
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,761.87,572.87
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,808.77,602.24
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,851.36,628.58
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,891.06,652.64
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,924.86,673.36
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,955.16,691.64
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,968.1,697.99
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,989.08,709.67
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,1000.8,716.16
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,1008.51,720.29
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,1009.94,720.61
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,1007.38,718.62
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,947.19,680.64
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,892.43,646.42
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,823.06,602.9
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,742.01,550.77
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,807.49,596.76
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,845.05,621.87
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,784.7,582.5
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,719.02,539.48
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,643.17,489.85
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,568.31,437.82
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,470.33,364.43
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,377.15,289.63
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,209.7,135.64
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,12.59,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,6.69,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,13.91,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,23.83,13.72
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,33.83,23.83
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,40.3,29.99
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,46.83,35.97
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,51.54,40.08
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,56.25,44.04
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,64.19,50.68
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,114.18,64.8
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,173.84,103.15
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,236.22,152.34
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,298.21,204.95
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,361.57,258.93
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,425.08,311.27
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,489.33,362.48
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,549.53,409.66
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,608.76,454.31
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,643.85,478.44
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,666.56,492.56
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,740.93,545.0
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,814.41,592.86
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,856.49,617.92
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,895.47,641.04
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,929.41,661.33
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,959.81,679.29
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,984.36,692.21
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,1005.07,702.78
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,1018.0,710.1
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,1026.85,715.16
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,1029.49,716.67
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,1028.07,715.97
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,1017.54,712.5
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,1003.15,706.9
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,980.19,694.75
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,953.8,680.52
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,927.69,667.67
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,886.84,645.02
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,833.4,613.12
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,778.39,578.84
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,704.69,531.75
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,631.42,481.85
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,530.29,407.54
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,443.93,337.61
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,293.27,176.81
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,116.29,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,5.9,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,11.8,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,21.18,11.24
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,30.15,20.5
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,36.07,26.14
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,45.57,34.71
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,50.07,38.62
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,54.58,42.4
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,57.72,44.87
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,111.57,60.32
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,173.58,100.15
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,238.0,150.39
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,304.29,205.84
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,368.44,259.89
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,431.57,311.8
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,494.76,361.96
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,555.44,409.23
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,615.12,454.16
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,670.57,495.16
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,724.07,533.7
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,774.68,569.52
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,822.8,601.58
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,864.04,628.29
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,902.02,652.81
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,935.6,675.24
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,965.6,695.46
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,987.46,710.63
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,1005.29,723.46
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,1018.15,732.77
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,1026.96,739.75
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,1025.67,741.06
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,1020.32,740.02
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,1021.64,743.9
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,1006.13,737.0
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,979.76,723.65
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,949.95,707.92
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,909.1,683.57
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,865.58,656.92
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,809.01,620.7
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,758.19,587.15
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,681.29,532.46
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,605.54,475.87
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,502.67,394.77
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,405.21,312.0
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,251.11,135.16
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,77.31,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,13.38,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,23.58,12.96
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,34.59,24.57
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,46.47,35.64
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,58.08,46.23
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,68.24,55.3
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,78.11,63.9
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,84.2,69.0
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,125.06,83.62
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,172.26,109.57
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,239.62,157.88
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,302.07,212.1
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,365.94,267.82
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,409.64,308.98
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,441.12,337.89
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,521.66,401.06
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,609.09,468.33
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,635.06,487.72
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,641.1,491.69
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,646.01,495.61
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,649.06,497.44
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,779.48,594.06
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,893.78,672.1
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,926.78,693.87
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,956.27,714.04
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,977.19,728.59
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,994.12,740.71
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,1006.67,751.13
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,1015.26,759.17
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,1025.11,766.81
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,1017.9,763.27
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,1005.74,758.22
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,989.74,750.69
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,959.59,732.14
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,926.07,711.25
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,890.8,690.19
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,846.26,662.01
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,783.14,619.48
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,719.2,574.74
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,638.16,515.42
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,558.41,453.9
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,449.0,364.73
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,345.08,273.54
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,178.62,79.37
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
