Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,11.02,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,24.67,14.76
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,31.16,21.63
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,37.78,27.87
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,42.06,31.85
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,46.4,35.72
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,59.27,37.62
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,117.91,63.1
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,178.62,106.19
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,244.44,160.25
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,306.78,213.98
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,370.32,268.23
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,431.86,319.67
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,492.97,368.7
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,552.22,414.23
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,610.54,457.06
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,664.43,495.01
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,716.47,530.17
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,764.98,561.68
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,811.0,589.89
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,851.35,613.78
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,888.57,635.49
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,920.75,656.2
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,949.4,674.84
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,969.14,688.14
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,984.9,699.28
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,995.08,708.32
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,1001.28,715.15
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,999.38,717.12
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,993.55,716.81
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,979.2,712.56
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,973.4,713.8
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,944.99,699.59
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,913.37,682.92
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,869.8,655.59
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,823.88,625.97
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,762.3,584.89
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,699.77,541.18
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,620.58,483.61
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,536.54,418.47
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,412.86,315.82
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,281.13,109.04
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,111.08,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,12.52,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,24.53,14.61
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,38.43,28.24
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,51.93,40.77
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,65.12,52.79
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,78.03,64.32
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,93.02,72.1
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,122.08,90.75
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,158.59,116.29
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,204.15,151.17
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,243.51,184.42
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,283.69,217.98
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,324.0,250.84
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,365.42,283.6
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,356.61,277.26
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,325.25,252.71
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,424.89,328.3
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,526.37,401.71
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,621.76,472.05
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,718.78,542.67
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,742.61,559.85
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,762.48,574.98
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,756.16,571.76
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,753.56,570.99
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,704.17,536.19
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,627.99,482.3
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,753.95,576.89
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,869.44,657.86
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,954.49,715.83
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,1015.67,757.85
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,897.97,681.57
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,744.87,579.21
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,536.21,427.38
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,336.49,271.14
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,311.53,253.36
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,286.2,233.99
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,256.89,210.48
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,227.11,185.96
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,189.33,154.45
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,151.29,121.64
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,100.52,75.79
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,30.32,2.6
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,11.46,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,11.44,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,23.41,13.54
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,30.17,21.13
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,40.22,30.6
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,45.23,35.34
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,50.28,39.96
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,65.24,42.42
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,123.83,69.68
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,184.27,114.15
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,247.47,167.86
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,310.86,224.35
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,376.21,282.27
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,437.96,336.18
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,499.74,388.37
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,558.91,437.6
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,617.08,484.53
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,672.16,527.22
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,725.6,567.53
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,773.51,602.48
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,818.85,634.11
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,860.05,663.18
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,898.2,690.12
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,930.61,712.63
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,959.47,732.81
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,896.03,688.67
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,791.24,615.38
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,914.8,704.43
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,1004.69,766.08
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,1005.43,767.4
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,1002.24,767.18
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,964.96,743.28
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,911.66,708.34
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,863.18,676.35
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,806.94,638.09
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,757.81,604.29
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,706.9,568.13
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,648.14,525.05
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,588.85,479.65
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,508.27,415.36
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,429.85,349.4
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,318.7,248.21
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,194.03,8.02
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,72.53,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,20.26,10.42
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,33.87,24.01
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,46.99,36.26
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,60.25,48.39
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,73.29,60.11
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,87.05,68.49
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,106.59,83.32
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,113.18,89.45
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,114.99,91.86
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,96.45,76.28
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,76.1,59.12
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,68.86,52.79
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,61.52,46.41
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,129.2,102.84
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,210.99,169.85
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,153.59,122.6
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,103.96,81.39
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,167.61,134.24
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,252.04,203.0
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,161.66,128.94
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,88.06,67.82
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,73.73,56.02
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,60.05,44.67
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,81.65,62.69
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,104.99,82.08
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,117.55,92.54
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,130.94,103.72
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,219.04,177.71
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,298.52,243.53
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,211.59,172.37
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,111.38,88.53
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,52.94,39.53
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,3.8,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,3.42,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,14.49,5.52
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,26.81,17.7
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,38.76,28.8
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,51.26,40.28
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,63.63,51.5
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,75.6,59.32
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,88.81,70.38
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,80.37,63.01
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,70.39,54.37
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,49.85,36.86
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,29.06,19.14
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,30.61,20.36
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,32.17,21.58
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,37.18,25.75
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,42.21,29.93
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,58.46,43.39
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,74.87,56.86
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,58.49,43.22
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,42.25,29.7
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,49.6,35.74
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,56.95,41.75
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,38.78,26.69
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,20.69,11.64
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,37.61,25.76
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,54.59,39.91
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,52.64,38.33
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,50.69,36.77
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,79.29,60.61
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,112.45,88.13
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,105.01,82.14
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,97.61,76.2
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,50.61,37.11
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,9.89,2.76
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,8.74,1.81
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,7.59,0.85
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,6.45,0.0
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,3.78,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,9.83,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,20.78,9.95
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,27.92,18.68
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,35.19,25.64
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,43.63,33.42
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,49.1,38.38
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,65.93,41.26
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,122.38,68.55
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,180.9,111.61
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,242.72,163.97
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,303.98,218.64
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,367.11,274.82
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,427.78,328.06
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,489.11,380.37
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,547.05,429.22
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,604.05,475.96
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,657.2,517.6
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,708.42,556.64
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,755.69,591.55
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,800.47,623.33
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,840.03,650.0
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,876.45,674.3
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,907.7,695.91
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,935.5,715.2
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,955.93,729.87
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,972.53,742.13
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,983.78,750.55
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,991.17,756.55
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,988.35,755.78
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,993.97,761.07
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,979.51,753.29
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,961.37,743.14
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,931.19,723.54
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,897.87,701.54
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,850.92,669.92
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,801.74,635.75
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,733.46,586.07
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,673.61,540.41
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,578.36,464.73
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,486.32,387.23
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,276.57,203.03
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,4.16,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,5.31,0.0
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,6.45,0.0
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,7.6,0.92
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,29.78,20.01
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,52.16,38.98
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,97.34,76.68
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,144.71,115.73
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,185.92,148.84
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,228.32,182.84
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,215.41,172.45
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,189.6,151.37
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,194.34,154.91
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,198.96,158.24
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,152.39,120.41
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,105.31,81.76
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,105.95,82.33
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,106.6,82.87
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,99.6,77.29
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,92.57,71.68
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,110.12,86.22
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,128.69,101.53
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,119.33,93.92
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,109.94,86.32
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,96.4,75.26
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,82.89,64.19
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,65.93,50.14
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,50.62,37.39
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,59.58,45.08
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,71.35,55.12
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,61.93,47.24
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,52.5,39.3
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,42.54,30.8
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,33.65,23.11
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,25.19,15.74
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,16.75,8.33
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,10.26,1.95
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.75,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.51,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.27,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.03,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,3.41,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,3.8,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,57.81,43.7
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,110.77,87.6
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,81.77,63.39
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,50.63,37.32
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,71.58,54.84
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,92.86,72.42
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,89.47,69.45
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,85.99,66.47
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,52.64,38.56
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,19.91,11.08
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,68.17,51.35
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,119.7,93.71
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,120.9,94.42
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,122.14,95.27
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,126.52,98.86
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,131.08,102.62
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,83.42,63.66
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,39.9,27.71
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,29.11,18.76
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,18.35,9.77
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,27.55,17.53
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,36.76,25.3
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,72.64,55.52
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,117.86,93.47
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,544.95,450.46
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,881.97,701.92
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,834.15,665.35
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,784.19,629.55
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,724.01,584.6
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,662.89,536.7
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,575.22,465.68
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,482.45,385.83
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,267.24,186.47
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,10.23,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,19.81,6.77
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,30.71,20.86
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,40.09,29.95
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,41.56,31.62
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,48.19,37.69
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,58.14,44.45
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,68.49,53.26
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,72.85,56.76
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,77.08,60.1
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,47.52,34.94
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,17.55,9.36
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,19.09,10.62
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,20.64,11.86
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,28.71,18.61
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,36.8,25.32
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,80.07,61.2
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,125.82,98.54
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,71.68,53.98
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,20.68,11.64
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,73.72,55.58
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,131.86,102.94
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,306.15,245.66
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,463.84,370.13
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,467.64,372.79
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,470.7,375.62
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,262.32,211.61
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,43.73,30.78
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,342.17,281.09
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,623.64,501.3
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,585.71,472.07
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,546.35,443.32
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,733.81,589.33
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,891.75,703.32
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,845.12,669.32
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,796.36,634.56
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,728.07,582.77
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,659.26,528.44
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,569.6,456.63
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,475.65,376.14
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,260.54,172.07
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,3.78,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,8.72,2.19
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,11.39,4.66
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,13.68,6.23
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,15.98,8.22
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,52.93,40.0
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,88.96,70.46
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,47.52,35.08
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,51.03,37.85
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,97.68,76.88
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,53.77,39.88
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,10.7,3.42
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,43.75,31.3
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,77.3,59.23
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,47.63,34.39
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,18.38,9.83
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,13.77,5.93
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,9.18,2.05
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,39.53,27.49
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,70.1,52.97
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,298.76,245.05
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,547.13,443.46
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,431.69,350.59
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,312.19,253.34
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,153.73,124.25
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,15.27,7.25
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,19.08,10.56
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,22.9,13.88
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,214.21,180.25
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,434.41,362.32
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,396.51,331.43
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,338.46,284.72
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,322.87,271.18
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,286.28,239.69
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,232.55,192.68
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,179.66,144.41
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,90.95,54.03
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,7.87,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
