Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,4.33,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,8.36,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,17.54,9.44
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,26.76,18.17
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,37.15,27.77
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,47.38,37.1
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,57.69,44.24
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,68.42,53.42
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,78.61,61.92
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,88.97,70.43
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,162.14,127.56
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,254.58,201.47
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,198.92,159.46
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,119.31,94.98
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,209.26,169.51
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,316.25,256.3
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,337.95,273.15
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,359.76,290.23
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,374.56,302.04
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,388.84,313.39
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,400.87,322.55
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,412.51,331.36
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,276.37,222.96
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,141.53,111.92
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,289.48,235.51
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,456.15,368.8
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,386.14,312.24
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,290.37,235.17
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,266.17,216.15
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,241.46,196.32
2016,10,31,14,15,33.5,183.5,3.2,14.5,199.0,221.58,180.78
2016,10,31,14,30,28.0,168.0,3.2,14.0,180.0,201.51,164.86
2016,10,31,14,45,56.5,160.0,3.2,14.0,181.5,225.66,186.54
2016,10,31,15,0,85.0,152.0,3.2,14.0,183.0,250.08,208.23
2016,10,31,15,15,78.0,134.0,3.1,13.5,160.0,224.6,187.54
2016,10,31,15,30,71.0,116.0,3.0,13.0,137.0,199.02,166.44
2016,10,31,15,45,59.5,97.0,2.9,13.0,112.5,167.48,139.37
2016,10,31,16,0,48.0,78.0,2.8,13.0,88.0,135.9,111.74
2016,10,31,16,15,33.0,59.0,2.7,12.5,65.0,101.01,80.88
2016,10,31,16,30,18.0,40.0,2.6,12.0,42.0,65.29,48.76
2016,10,31,16,45,9.0,23.5,2.55,12.0,24.5,35.22,15.44
2016,10,31,17,0,0.0,7.0,2.5,12.0,7.0,5.51,0.0
2016,10,31,17,15,0.0,3.5,2.55,12.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,111.5,11.0,0.9,8.5,17.5,8.65,0.0
2016,11,1,7,0,223.0,22.0,0.9,9.0,35.0,18.17,1.0
2016,11,1,7,15,349.0,32.5,1.0,9.5,75.0,26.87,17.37
2016,11,1,7,30,475.0,43.0,1.1,10.0,115.0,35.69,26.16
2016,11,1,7,45,551.0,49.0,1.25,10.5,160.5,40.65,31.0
2016,11,1,8,0,627.0,55.0,1.4,11.0,206.0,45.73,35.76
2016,11,1,8,15,673.5,59.5,1.45,11.0,250.5,69.49,43.46
2016,11,1,8,30,720.0,64.0,1.5,11.0,295.0,124.51,72.1
2016,11,1,8,45,753.5,67.0,1.55,11.5,337.5,181.97,115.49
2016,11,1,9,0,787.0,70.0,1.6,12.0,380.0,243.28,168.04
2016,11,1,9,15,808.5,72.5,1.55,12.5,417.0,304.25,222.7
2016,11,1,9,30,830.0,75.0,1.5,13.0,454.0,366.97,278.49
2016,11,1,9,45,843.0,77.5,1.45,13.5,485.0,427.69,331.45
2016,11,1,10,0,856.0,80.0,1.4,14.0,516.0,488.59,382.64
2016,11,1,10,15,866.5,81.5,1.3,14.0,541.0,547.09,430.53
2016,11,1,10,30,877.0,83.0,1.2,14.0,566.0,601.19,473.37
2016,11,1,10,45,885.0,83.5,1.1,14.5,584.0,654.45,512.96
2016,11,1,11,0,893.0,84.0,1.0,15.0,602.0,706.19,549.76
2016,11,1,11,15,640.5,164.0,0.9,15.0,539.0,657.75,511.18
2016,11,1,11,30,388.0,244.0,0.8,15.0,476.0,551.18,430.52
2016,11,1,11,45,427.0,234.5,0.75,15.5,490.5,611.29,474.91
2016,11,1,12,0,466.0,225.0,0.7,16.0,505.0,656.81,506.49
2016,11,1,12,15,397.0,239.5,0.65,16.0,477.0,612.76,473.65
2016,11,1,12,30,328.0,254.0,0.6,16.0,449.0,583.11,451.28
2016,11,1,12,45,327.5,248.5,0.55,16.5,439.0,590.31,456.06
2016,11,1,13,0,327.0,243.0,0.5,17.0,429.0,596.0,459.32
2016,11,1,13,15,600.0,161.0,0.45,17.0,487.0,811.43,613.73
2016,11,1,13,30,873.0,79.0,0.4,17.0,545.0,978.24,719.28
2016,11,1,13,45,859.0,78.0,0.4,17.0,517.0,985.74,722.3
2016,11,1,14,0,845.0,77.0,0.4,17.0,489.0,977.39,718.18
2016,11,1,14,15,827.0,74.5,0.4,16.5,455.0,959.24,709.45
2016,11,1,14,30,809.0,72.0,0.4,16.0,421.0,937.48,698.48
2016,11,1,14,45,782.0,70.0,0.4,16.0,381.5,904.04,678.39
2016,11,1,15,0,755.0,68.0,0.4,16.0,342.0,867.57,656.01
2016,11,1,15,15,718.5,64.0,0.4,15.5,298.5,816.63,624.29
2016,11,1,15,30,682.0,60.0,0.4,15.0,255.0,763.68,589.9
2016,11,1,15,45,629.5,54.5,0.4,15.0,210.5,701.22,545.8
2016,11,1,16,0,577.0,49.0,0.4,15.0,166.0,631.17,493.68
2016,11,1,16,15,487.5,41.0,0.5,14.0,122.0,526.48,415.32
2016,11,1,16,30,398.0,33.0,0.6,13.0,78.0,426.27,331.68
2016,11,1,16,45,243.0,21.5,0.7,12.5,45.0,261.38,130.99
2016,11,1,17,0,88.0,10.0,0.8,12.0,12.0,74.3,0.0
2016,11,1,17,15,44.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,10.0,0.7,7.0,17.0,7.87,0.0
2016,11,2,7,0,247.0,20.0,0.7,7.0,34.0,16.55,0.0
2016,11,2,7,15,371.0,30.0,0.85,7.5,73.5,24.91,15.69
2016,11,2,7,30,495.0,40.0,1.0,8.0,113.0,33.4,24.29
2016,11,2,7,45,566.0,46.5,1.2,9.0,158.0,38.82,29.52
2016,11,2,8,0,637.0,53.0,1.4,10.0,203.0,44.32,34.61
2016,11,2,8,15,682.5,57.5,1.4,10.5,248.0,68.55,42.37
2016,11,2,8,30,728.0,62.0,1.4,11.0,293.0,123.97,71.27
2016,11,2,8,45,760.0,65.0,1.4,12.0,335.0,181.61,114.67
2016,11,2,9,0,792.0,68.0,1.4,13.0,377.0,242.89,166.81
2016,11,2,9,15,813.0,70.5,1.4,13.5,414.0,303.91,221.34
2016,11,2,9,30,834.0,73.0,1.4,14.0,451.0,366.62,276.98
2016,11,2,9,45,856.5,72.5,1.45,14.5,484.0,428.47,330.8
2016,11,2,10,0,879.0,72.0,1.5,15.0,517.0,489.87,382.7
2016,11,2,10,15,889.0,73.5,1.5,15.0,541.5,548.17,431.13
2016,11,2,10,30,899.0,75.0,1.5,15.0,566.0,605.67,477.34
2016,11,2,10,45,904.5,76.0,1.5,15.5,583.5,658.75,517.92
2016,11,2,11,0,910.0,77.0,1.5,16.0,601.0,710.04,555.86
2016,11,2,11,15,913.0,77.5,1.45,16.0,611.0,756.95,589.12
2016,11,2,11,30,916.0,78.0,1.4,16.0,621.0,801.4,618.97
2016,11,2,11,45,916.0,78.0,1.4,16.5,622.5,840.2,643.96
2016,11,2,12,0,916.0,78.0,1.4,17.0,624.0,875.91,666.66
2016,11,2,12,15,914.0,78.0,1.3,17.0,618.5,906.65,685.7
2016,11,2,12,30,912.0,78.0,1.2,17.0,613.0,933.93,702.25
2016,11,2,12,45,907.5,77.0,1.2,17.5,599.5,954.09,714.37
2016,11,2,13,0,903.0,76.0,1.2,18.0,586.0,970.48,724.17
2016,11,2,13,15,895.0,75.0,1.1,18.0,565.5,979.66,728.98
2016,11,2,13,30,887.0,74.0,1.0,18.0,545.0,984.95,731.39
2016,11,2,13,45,801.5,86.5,0.95,18.0,495.0,938.63,701.3
2016,11,2,14,0,716.0,99.0,0.9,18.0,445.0,882.14,664.89
2016,11,2,14,15,772.5,83.0,0.8,18.0,433.0,914.8,686.91
2016,11,2,14,30,829.0,67.0,0.7,18.0,421.0,950.08,708.98
2016,11,2,14,45,804.0,64.5,0.65,18.0,381.5,917.88,687.72
2016,11,2,15,0,779.0,62.0,0.6,18.0,342.0,882.64,665.12
2016,11,2,15,15,744.5,58.5,0.55,17.5,299.0,834.12,634.15
2016,11,2,15,30,710.0,55.0,0.5,17.0,256.0,783.54,600.64
2016,11,2,15,45,655.5,50.5,0.5,16.5,210.5,711.46,551.05
2016,11,2,16,0,601.0,46.0,0.5,16.0,165.0,638.94,498.23
2016,11,2,16,15,514.0,38.5,0.6,15.0,121.0,545.93,428.32
2016,11,2,16,30,427.0,31.0,0.7,14.0,77.0,448.08,345.0
2016,11,2,16,45,213.5,15.5,0.8,13.5,38.5,227.19,94.17
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,12.59,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,22.09,0.0
2016,11,3,7,15,252.0,35.0,1.4,8.5,71.5,26.64,16.82
2016,11,3,7,30,504.0,38.0,1.6,9.0,111.0,31.86,22.73
2016,11,3,7,45,575.0,44.5,1.8,10.0,156.0,37.34,28.01
2016,11,3,8,0,646.0,51.0,2.0,11.0,201.0,46.47,36.37
2016,11,3,8,15,691.0,55.5,2.05,11.5,245.5,67.54,40.98
2016,11,3,8,30,736.0,60.0,2.1,12.0,290.0,123.39,70.19
2016,11,3,8,45,766.5,63.5,2.15,13.0,332.0,181.63,114.22
2016,11,3,9,0,797.0,67.0,2.2,14.0,374.0,243.32,166.96
2016,11,3,9,15,818.0,69.5,2.2,14.5,411.0,304.56,221.94
2016,11,3,9,30,839.0,72.0,2.2,15.0,448.0,367.49,278.13
2016,11,3,9,45,854.5,73.5,2.2,15.5,479.5,428.59,331.77
2016,11,3,10,0,870.0,75.0,2.2,16.0,511.0,488.43,382.76
2016,11,3,10,15,880.5,76.5,2.1,16.5,536.0,546.5,430.27
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,603.83,475.33
2016,11,3,10,45,898.0,78.5,1.95,17.5,578.5,656.93,515.84
2016,11,3,11,0,905.0,79.0,1.9,18.0,596.0,708.38,553.75
2016,11,3,11,15,908.5,79.5,1.8,18.0,606.0,755.42,587.05
2016,11,3,11,30,912.0,80.0,1.7,18.0,616.0,800.05,616.77
2016,11,3,11,45,912.5,80.0,1.65,18.5,618.0,839.09,641.49
2016,11,3,12,0,913.0,80.0,1.6,19.0,620.0,875.1,663.84
2016,11,3,12,15,911.0,79.5,1.55,19.0,614.5,905.16,683.24
2016,11,3,12,30,909.0,79.0,1.5,19.0,609.0,931.76,700.3
2016,11,3,12,45,903.0,79.0,1.45,19.5,595.0,951.67,711.61
2016,11,3,13,0,897.0,79.0,1.4,20.0,581.0,967.81,720.51
2016,11,3,13,15,888.5,78.0,1.3,20.0,560.5,976.47,725.19
2016,11,3,13,30,880.0,77.0,1.2,20.0,540.0,981.25,727.48
2016,11,3,13,45,867.0,75.5,1.2,20.0,512.0,977.07,725.87
2016,11,3,14,0,854.0,74.0,1.2,20.0,484.0,981.06,729.86
2016,11,3,14,15,836.5,72.0,1.1,19.5,450.0,964.11,719.74
2016,11,3,14,30,819.0,70.0,1.0,19.0,416.0,943.54,707.46
2016,11,3,14,45,749.5,70.0,0.95,19.0,364.0,870.52,659.63
2016,11,3,15,0,680.0,70.0,0.9,19.0,312.0,802.17,614.47
2016,11,3,15,15,634.0,69.0,0.8,18.5,272.0,748.25,578.31
2016,11,3,15,30,588.0,68.0,0.7,18.0,232.0,692.81,539.53
2016,11,3,15,45,533.5,61.5,0.65,18.0,190.5,621.36,487.12
2016,11,3,16,0,479.0,55.0,0.6,18.0,149.0,550.11,432.44
2016,11,3,16,15,406.0,44.0,0.6,17.5,108.5,458.95,360.83
2016,11,3,16,30,333.0,33.0,0.6,17.0,68.0,371.77,283.61
2016,11,3,16,45,166.5,16.5,0.65,16.5,34.0,190.23,57.07
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,9.0,1.15,8.5,14.5,7.08,0.0
2016,11,4,7,0,224.0,18.0,1.2,9.0,29.0,14.86,0.0
2016,11,4,7,15,355.0,28.5,1.4,9.5,68.0,23.67,14.01
2016,11,4,7,30,486.0,39.0,1.6,10.0,107.0,32.59,23.22
2016,11,4,7,45,560.0,45.5,1.85,11.0,152.0,38.03,28.47
2016,11,4,8,0,634.0,52.0,2.1,12.0,197.0,43.55,33.58
2016,11,4,8,15,681.0,57.0,2.05,12.5,241.5,68.75,41.86
2016,11,4,8,30,728.0,62.0,2.0,13.0,286.0,124.53,71.18
2016,11,4,8,45,758.5,65.5,2.0,14.0,328.0,182.24,114.63
2016,11,4,9,0,789.0,69.0,2.0,15.0,370.0,243.41,166.64
2016,11,4,9,15,811.0,71.5,1.9,15.5,407.0,304.42,220.95
2016,11,4,9,30,833.0,74.0,1.8,16.0,444.0,367.25,276.42
2016,11,4,9,45,848.0,76.0,1.7,16.5,475.5,428.26,329.18
2016,11,4,10,0,863.0,78.0,1.6,17.0,507.0,489.65,380.3
2016,11,4,10,15,873.5,79.5,1.5,17.5,532.0,548.28,427.31
2016,11,4,10,30,884.0,81.0,1.4,18.0,557.0,602.5,469.17
2016,11,4,10,45,891.0,82.0,1.3,18.5,574.5,655.77,508.53
2016,11,4,11,0,898.0,83.0,1.2,19.0,592.0,707.43,545.1
2016,11,4,11,15,901.5,83.5,1.1,19.0,602.5,754.18,577.18
2016,11,4,11,30,905.0,84.0,1.0,19.0,613.0,798.55,605.5
2016,11,4,11,45,906.0,84.0,0.9,19.5,615.0,837.77,628.57
2016,11,4,12,0,907.0,84.0,0.8,20.0,617.0,874.02,649.17
2016,11,4,12,15,905.0,83.5,0.7,20.0,611.5,903.94,666.48
2016,11,4,12,30,903.0,83.0,0.6,20.0,606.0,930.43,681.39
2016,11,4,12,45,899.0,82.0,0.55,20.5,592.5,950.91,692.13
2016,11,4,13,0,895.0,81.0,0.5,21.0,579.0,967.69,700.61
2016,11,4,13,15,887.0,80.0,0.4,21.0,558.0,976.84,704.62
2016,11,4,13,30,879.0,79.0,0.3,21.0,537.0,982.15,706.49
2016,11,4,13,45,866.5,77.0,0.25,21.0,509.5,989.81,711.2
2016,11,4,14,0,854.0,75.0,0.2,21.0,482.0,981.7,706.26
2016,11,4,14,15,836.5,73.0,0.15,21.0,448.0,964.78,696.25
2016,11,4,14,30,819.0,71.0,0.1,21.0,414.0,944.22,684.21
2016,11,4,14,45,794.0,68.0,0.1,21.0,374.5,911.46,665.12
2016,11,4,15,0,769.0,65.0,0.1,21.0,335.0,875.66,643.77
2016,11,4,15,15,732.5,61.0,0.1,20.5,292.0,824.69,612.9
2016,11,4,15,30,696.0,57.0,0.1,20.0,249.0,771.7,579.35
2016,11,4,15,45,640.5,51.5,0.15,19.5,203.5,697.72,529.93
2016,11,4,16,0,585.0,46.0,0.2,19.0,158.0,633.53,484.28
2016,11,4,16,15,492.0,38.5,0.25,18.5,114.5,526.72,404.02
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,424.62,315.61
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,213.25,35.5
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,107.0,8.5,0.7,9.0,13.5,6.69,0.0
2016,11,5,7,0,214.0,17.0,0.7,9.0,27.0,14.02,0.0
2016,11,5,7,15,341.5,27.5,0.75,9.5,64.5,22.81,13.04
2016,11,5,7,30,469.0,38.0,0.8,10.0,102.0,31.7,22.41
2016,11,5,7,45,537.0,45.5,0.9,11.0,145.5,37.87,28.34
2016,11,5,8,0,605.0,53.0,1.0,12.0,189.0,44.06,34.06
2016,11,5,8,15,652.0,58.0,0.95,12.5,232.5,65.13,39.13
2016,11,5,8,30,699.0,63.0,0.9,13.0,276.0,122.73,70.7
2016,11,5,8,45,729.0,67.0,0.85,13.5,316.5,178.88,112.95
2016,11,5,9,0,759.0,71.0,0.8,14.0,357.0,238.48,163.41
2016,11,5,9,15,780.5,73.5,0.75,14.5,393.5,297.46,215.34
2016,11,5,9,30,802.0,76.0,0.7,15.0,430.0,358.23,268.24
2016,11,5,9,45,818.5,78.0,0.7,15.5,460.5,417.98,319.23
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,478.34,368.91
2016,11,5,10,15,759.0,102.5,0.75,16.5,490.5,511.06,396.7
2016,11,5,10,30,683.0,125.0,0.8,17.0,490.0,534.61,416.13
2016,11,5,10,45,777.0,104.0,0.85,17.5,531.5,610.87,474.03
2016,11,5,11,0,871.0,83.0,0.9,18.0,573.0,688.66,531.27
2016,11,5,11,15,874.0,83.5,1.0,18.0,582.5,733.75,564.32
2016,11,5,11,30,877.0,84.0,1.1,18.0,592.0,776.5,594.39
2016,11,5,11,45,876.5,84.0,1.2,18.5,593.5,813.34,619.17
2016,11,5,12,0,876.0,84.0,1.3,19.0,595.0,847.21,641.88
2016,11,5,12,15,873.5,83.5,1.4,19.0,589.0,875.63,662.15
2016,11,5,12,30,871.0,83.0,1.5,19.0,583.0,900.71,680.32
2016,11,5,12,45,865.5,82.5,1.6,19.0,570.0,919.57,694.47
2016,11,5,13,0,860.0,82.0,1.7,19.0,557.0,934.81,706.42
2016,11,5,13,15,659.0,134.0,1.75,18.5,490.0,838.0,642.94
2016,11,5,13,30,458.0,186.0,1.8,18.0,423.0,701.83,548.54
2016,11,5,13,45,639.5,130.0,1.85,18.0,442.5,835.38,647.81
2016,11,5,14,0,821.0,74.0,1.9,18.0,462.0,946.62,724.84
2016,11,5,14,15,802.5,72.0,1.9,17.5,428.5,928.67,714.05
2016,11,5,14,30,784.0,70.0,1.9,17.0,395.0,907.25,702.27
2016,11,5,14,45,759.5,66.5,1.95,17.0,357.0,874.61,681.67
2016,11,5,15,0,735.0,63.0,2.0,17.0,319.0,839.09,658.57
2016,11,5,15,15,698.0,59.5,1.85,16.5,277.0,788.91,623.48
2016,11,5,15,30,661.0,56.0,1.7,16.0,235.0,736.84,585.79
2016,11,5,15,45,604.0,50.5,1.6,15.5,191.5,670.81,536.34
2016,11,5,16,0,547.0,45.0,1.5,15.0,148.0,597.91,479.07
2016,11,5,16,15,455.0,37.0,1.35,14.5,106.5,492.62,393.3
2016,11,5,16,30,363.0,29.0,1.2,14.0,65.0,392.57,299.47
2016,11,5,16,45,181.5,14.5,1.1,13.5,32.5,195.86,0.54
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.6,11.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.6,11.0,14.0,11.02,0.0
2016,11,6,7,15,40.5,31.0,0.75,11.5,36.5,23.08,12.76
2016,11,6,7,30,81.0,48.0,0.9,12.0,59.0,35.25,25.23
2016,11,6,7,45,97.5,66.5,1.05,12.5,84.5,48.03,37.09
2016,11,6,8,0,114.0,85.0,1.2,13.0,110.0,60.55,48.53
2016,11,6,8,15,124.5,103.5,1.25,13.0,136.5,77.32,58.52
2016,11,6,8,30,135.0,122.0,1.3,13.0,163.0,102.99,76.99
2016,11,6,8,45,141.5,139.5,1.4,13.0,187.5,129.18,98.1
2016,11,6,9,0,148.0,157.0,1.5,13.0,212.0,156.6,121.27
2016,11,6,9,15,111.0,170.5,1.55,13.0,214.5,169.64,134.23
2016,11,6,9,30,74.0,184.0,1.6,13.0,217.0,172.95,138.51
2016,11,6,9,45,97.5,200.5,1.7,13.5,247.0,203.3,163.32
2016,11,6,10,0,121.0,217.0,1.8,14.0,277.0,244.8,197.03
2016,11,6,10,15,159.0,228.0,1.85,14.0,310.5,285.36,230.14
2016,11,6,10,30,197.0,239.0,1.9,14.0,344.0,330.14,266.53
2016,11,6,10,45,311.0,227.0,1.95,14.5,398.0,417.19,336.08
2016,11,6,11,0,425.0,215.0,2.0,15.0,452.0,516.96,413.82
2016,11,6,11,15,436.0,216.5,2.05,15.0,463.5,552.25,441.04
2016,11,6,11,30,447.0,218.0,2.1,15.0,475.0,587.09,468.05
2016,11,6,11,45,377.0,235.0,2.2,15.5,452.5,554.37,442.38
2016,11,6,12,0,307.0,252.0,2.3,16.0,430.0,532.73,424.68
2016,11,6,12,15,307.0,249.5,2.3,16.0,426.0,545.62,435.07
2016,11,6,12,30,307.0,247.0,2.3,16.0,422.0,557.29,444.32
2016,11,6,12,45,577.5,166.5,2.35,16.5,486.5,753.65,595.43
2016,11,6,13,0,848.0,86.0,2.4,17.0,551.0,938.97,724.39
2016,11,6,13,15,839.0,85.0,2.35,17.0,530.5,946.73,728.16
2016,11,6,13,30,830.0,84.0,2.3,17.0,510.0,950.68,731.29
2016,11,6,13,45,466.5,144.5,2.25,17.0,381.5,669.07,531.44
2016,11,6,14,0,103.0,205.0,2.2,17.0,253.0,318.16,256.66
2016,11,6,14,15,314.0,163.5,2.05,16.5,295.5,525.72,427.47
2016,11,6,14,30,525.0,122.0,1.9,16.0,338.0,710.93,568.95
2016,11,6,14,45,505.0,114.0,1.75,16.0,305.5,680.23,544.54
2016,11,6,15,0,485.0,106.0,1.6,16.0,273.0,647.71,520.44
2016,11,6,15,15,464.0,94.0,1.35,15.5,236.5,607.16,489.94
2016,11,6,15,30,443.0,82.0,1.1,15.0,200.0,565.28,457.43
2016,11,6,15,45,407.0,70.0,0.9,14.5,163.0,508.68,412.64
2016,11,6,16,0,371.0,58.0,0.7,14.0,126.0,452.48,366.24
2016,11,6,16,15,308.5,44.5,0.65,13.5,90.5,372.01,299.24
2016,11,6,16,30,246.0,31.0,0.6,13.0,55.0,297.22,225.69
2016,11,6,16,45,123.0,15.5,0.6,12.5,27.5,144.63,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,13.38,0.0
2016,11,7,7,15,102.5,30.5,0.8,11.5,44.0,22.78,12.07
2016,11,7,7,30,205.0,44.0,0.9,12.0,71.0,32.91,23.11
2016,11,7,7,45,238.0,60.0,1.0,12.5,103.0,44.3,33.76
2016,11,7,8,0,271.0,76.0,1.1,13.0,135.0,55.4,43.94
2016,11,7,8,15,292.0,91.5,1.05,13.5,167.5,75.09,53.56
2016,11,7,8,30,313.0,107.0,1.0,14.0,200.0,111.11,76.26
2016,11,7,8,45,325.0,121.5,1.0,15.0,230.5,147.9,104.67
2016,11,7,9,0,337.0,136.0,1.0,16.0,261.0,186.43,136.72
2016,11,7,9,15,364.5,147.0,1.0,16.5,294.0,228.27,171.89
2016,11,7,9,30,392.0,158.0,1.0,17.0,327.0,279.7,214.69
2016,11,7,9,45,358.5,177.5,1.0,17.5,340.5,303.99,236.47
2016,11,7,10,0,325.0,197.0,1.0,18.0,354.0,330.88,259.18
2016,11,7,10,15,412.0,188.0,1.0,18.0,398.0,401.45,314.87
2016,11,7,10,30,499.0,179.0,1.0,18.0,442.0,471.67,369.42
2016,11,7,10,45,656.0,137.0,1.0,18.5,494.0,568.8,442.82
2016,11,7,11,0,813.0,95.0,1.0,19.0,546.0,666.83,514.99
2016,11,7,11,15,610.5,160.0,1.0,19.0,502.5,630.54,486.51
2016,11,7,11,30,408.0,225.0,1.0,19.0,459.0,547.58,424.89
2016,11,7,11,45,437.5,218.5,1.0,19.5,470.0,603.61,466.07
2016,11,7,12,0,467.0,212.0,1.0,20.0,481.0,643.7,494.23
2016,11,7,12,15,452.0,214.0,1.0,20.0,472.0,653.54,501.04
2016,11,7,12,30,437.0,216.0,1.0,20.0,463.0,660.64,506.21
2016,11,7,12,45,468.5,201.5,1.05,20.0,461.5,690.78,529.34
2016,11,7,13,0,500.0,187.0,1.1,20.0,460.0,719.63,551.32
2016,11,7,13,15,539.5,167.0,1.1,20.0,451.5,748.18,572.77
2016,11,7,13,30,579.0,147.0,1.1,20.0,443.0,784.17,598.1
2016,11,7,13,45,503.0,156.5,1.15,20.0,404.0,719.75,554.45
2016,11,7,14,0,427.0,166.0,1.2,20.0,365.0,661.59,514.06
2016,11,7,14,15,299.0,169.5,1.15,19.5,304.0,518.98,410.16
2016,11,7,14,30,171.0,173.0,1.1,19.0,243.0,378.7,303.37
2016,11,7,14,45,165.5,157.0,1.05,19.0,219.5,356.72,287.84
2016,11,7,15,0,160.0,141.0,1.0,19.0,196.0,334.12,270.71
2016,11,7,15,15,153.0,123.0,0.9,18.5,169.5,306.36,249.49
2016,11,7,15,30,146.0,105.0,0.8,18.0,143.0,278.02,227.2
2016,11,7,15,45,130.5,86.5,0.7,17.5,116.0,240.42,196.46
2016,11,7,16,0,115.0,68.0,0.6,17.0,89.0,202.55,164.55
2016,11,7,16,15,89.0,50.0,0.65,16.5,63.5,156.22,124.5
2016,11,7,16,30,63.0,32.0,0.7,16.0,38.0,109.33,79.51
2016,11,7,16,45,31.5,16.0,0.75,16.0,19.0,49.71,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,74.0,7.0,0.8,10.0,9.5,0.0,0.0
2016,11,8,7,0,148.0,14.0,0.8,10.0,19.0,11.02,0.0
2016,11,8,7,15,281.5,25.5,0.9,11.0,54.0,21.03,10.22
2016,11,8,7,30,415.0,37.0,1.0,12.0,89.0,30.7,21.1
2016,11,8,7,45,494.0,44.5,1.15,13.0,131.5,36.85,27.06
2016,11,8,8,0,573.0,52.0,1.3,14.0,174.0,43.07,32.8
2016,11,8,8,15,623.0,57.0,1.3,14.5,216.5,63.86,37.99
2016,11,8,8,30,673.0,62.0,1.3,15.0,259.0,116.48,65.98
2016,11,8,8,45,659.0,71.5,1.3,15.5,287.5,168.73,107.09
2016,11,8,9,0,645.0,81.0,1.3,16.0,316.0,219.14,151.61
2016,11,8,9,15,650.0,89.0,1.2,16.5,347.0,271.72,198.31
2016,11,8,9,30,655.0,97.0,1.1,17.0,378.0,324.44,244.58
2016,11,8,9,45,653.5,106.0,1.05,18.0,403.5,375.39,287.79
2016,11,8,10,0,652.0,115.0,1.0,19.0,429.0,425.39,328.45
2016,11,8,10,15,757.0,95.5,0.95,19.0,477.5,501.89,388.54
2016,11,8,10,30,862.0,76.0,0.9,19.0,526.0,583.02,450.56
2016,11,8,10,45,861.0,80.0,0.85,19.5,541.5,632.92,486.91
2016,11,8,11,0,860.0,84.0,0.8,20.0,557.0,686.32,524.38
2016,11,8,11,15,864.5,84.5,0.8,20.0,567.0,732.78,557.41
2016,11,8,11,30,869.0,85.0,0.8,20.0,577.0,769.56,581.69
2016,11,8,11,45,863.5,87.5,0.8,20.5,578.0,813.16,609.33
2016,11,8,12,0,858.0,90.0,0.8,21.0,579.0,846.01,629.4
2016,11,8,12,15,856.5,89.5,0.8,21.0,574.0,875.46,648.47
2016,11,8,12,30,855.0,89.0,0.8,21.0,569.0,901.62,665.42
2016,11,8,12,45,864.0,83.5,0.85,21.5,559.0,927.97,682.24
2016,11,8,13,0,873.0,78.0,0.9,22.0,549.0,939.9,689.81
2016,11,8,13,15,865.0,77.0,0.9,22.0,529.0,948.61,696.05
2016,11,8,13,30,857.0,76.0,0.9,22.0,509.0,965.28,707.59
2016,11,8,13,45,837.0,76.5,0.95,22.0,481.0,956.8,703.99
2016,11,8,14,0,817.0,77.0,1.0,22.0,453.0,944.43,698.29
2016,11,8,14,15,799.0,74.5,0.9,21.5,420.0,926.41,687.53
2016,11,8,14,30,781.0,72.0,0.8,21.0,387.0,904.92,674.45
2016,11,8,14,45,751.5,69.5,0.75,21.0,348.5,868.76,651.16
2016,11,8,15,0,722.0,67.0,0.7,21.0,310.0,829.72,625.62
2016,11,8,15,15,683.5,62.5,0.5,20.5,268.0,784.8,593.87
2016,11,8,15,30,645.0,58.0,0.3,20.0,226.0,731.3,555.19
2016,11,8,15,45,585.5,52.0,0.15,20.0,183.0,655.33,499.32
2016,11,8,16,0,526.0,46.0,0.0,20.0,140.0,580.0,442.17
2016,11,8,16,15,430.0,37.0,0.2,19.0,99.0,470.85,360.41
2016,11,8,16,30,334.0,28.0,0.4,18.0,58.0,367.47,262.75
2016,11,8,16,45,167.0,14.0,0.65,17.5,29.0,179.67,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,6.5,1.1,10.0,8.5,0.0,0.0
2016,11,9,7,0,139.0,13.0,1.1,10.0,17.0,10.23,0.0
2016,11,9,7,15,270.5,25.0,1.3,10.5,51.5,20.61,9.28
2016,11,9,7,30,402.0,37.0,1.5,11.0,86.0,30.68,21.07
2016,11,9,7,45,481.5,45.0,1.75,12.0,128.0,37.2,27.43
2016,11,9,8,0,561.0,53.0,2.0,13.0,170.0,43.78,33.53
2016,11,9,8,15,611.5,58.5,2.0,13.5,213.0,64.71,39.04
2016,11,9,8,30,662.0,64.0,2.0,14.0,256.0,117.04,67.22
2016,11,9,8,45,644.0,73.5,2.05,15.0,283.0,167.95,107.53
2016,11,9,9,0,626.0,83.0,2.1,16.0,310.0,216.53,150.7
2016,11,9,9,15,674.5,81.5,2.15,16.5,348.5,272.01,198.86
2016,11,9,9,30,723.0,80.0,2.2,17.0,387.0,333.73,252.4
2016,11,9,9,45,723.0,87.5,2.25,17.5,413.5,386.29,298.83
2016,11,9,10,0,723.0,95.0,2.3,18.0,440.0,439.27,344.09
2016,11,9,10,15,787.5,88.0,2.25,18.5,481.0,510.09,401.1
2016,11,9,10,30,852.0,81.0,2.2,19.0,522.0,585.59,459.97
2016,11,9,10,45,859.0,82.5,2.2,19.5,539.5,638.4,500.41
2016,11,9,11,0,866.0,84.0,2.2,20.0,557.0,689.73,538.63
2016,11,9,11,15,870.0,84.5,2.15,20.0,567.0,736.06,572.75
2016,11,9,11,30,874.0,85.0,2.1,20.0,577.0,772.66,597.68
2016,11,9,11,45,875.0,85.0,2.1,20.5,579.5,810.48,622.55
2016,11,9,12,0,876.0,85.0,2.1,21.0,582.0,845.46,645.22
2016,11,9,12,15,874.0,84.5,2.05,21.0,576.0,874.27,664.32
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,899.77,681.18
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,920.07,693.23
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,936.85,702.99
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,956.03,715.79
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,960.23,718.72
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,955.52,716.68
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,947.02,712.33
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,928.54,701.48
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,906.58,688.28
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,873.28,665.85
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,837.08,641.08
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,784.49,604.73
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,738.42,571.67
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,663.71,516.24
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,589.64,458.58
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,479.67,372.3
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,374.37,265.56
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,146.79,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,11.8,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,19.43,7.55
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,29.74,19.97
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,37.41,27.4
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,45.07,34.51
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,65.37,40.13
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,115.53,67.29
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,165.85,104.15
