Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,224.26,152.9
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,285.8,207.11
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,349.84,263.07
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,388.81,299.62
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,419.68,327.63
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,497.25,389.06
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,582.55,454.56
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,543.33,424.16
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,454.1,355.41
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,619.83,481.24
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,768.63,585.72
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,806.19,607.04
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,840.86,627.22
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,869.15,643.18
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,894.12,656.64
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,911.98,664.98
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,926.22,671.02
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,945.19,682.47
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,949.27,684.57
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,944.49,682.57
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,935.97,678.46
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,916.52,667.51
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,893.64,654.41
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,859.99,634.1
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,823.5,611.49
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,770.7,578.21
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,724.4,547.85
2016,11,10,15,45,583.5,49.0,0.45,21.5,175.5,648.72,495.52
2016,11,10,16,0,524.0,43.0,0.5,21.0,133.0,573.84,440.44
2016,11,10,16,15,426.0,34.5,0.55,20.5,93.0,464.12,355.0
2016,11,10,16,30,328.0,26.0,0.6,20.0,53.0,357.16,244.69
2016,11,10,16,45,164.0,13.0,0.65,19.5,26.5,139.63,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,0.7,11.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2016,11,11,7,15,19.0,23.5,0.8,11.5,26.0,17.74,5.56
2016,11,11,7,30,38.0,40.0,0.9,12.0,45.0,29.57,19.83
2016,11,11,7,45,54.0,58.5,1.05,13.0,68.5,42.3,31.73
2016,11,11,8,0,70.0,77.0,1.2,14.0,92.0,54.83,43.12
2016,11,11,8,15,81.0,95.5,1.1,14.5,116.0,70.6,53.17
2016,11,11,8,30,92.0,114.0,1.0,15.0,140.0,93.43,70.09
2016,11,11,8,45,101.0,130.5,0.95,15.5,163.0,116.49,88.39
2016,11,11,9,0,110.0,147.0,0.9,16.0,186.0,141.03,108.49
2016,11,11,9,15,244.5,150.0,0.8,16.5,248.5,196.58,150.08
2016,11,11,9,30,379.0,153.0,0.7,17.0,311.0,271.07,207.9
2016,11,11,9,45,261.0,180.0,0.65,17.5,293.0,266.8,207.95
2016,11,11,10,0,143.0,207.0,0.6,18.0,275.0,247.35,194.33
2016,11,11,10,15,153.5,218.5,0.65,18.0,294.5,275.04,216.87
2016,11,11,10,30,164.0,230.0,0.7,18.0,314.0,303.97,239.87
2016,11,11,10,45,248.0,227.5,0.8,18.5,359.0,378.92,298.27
2016,11,11,11,0,332.0,225.0,0.9,19.0,404.0,450.11,352.79
2016,11,11,11,15,332.5,229.5,0.95,19.0,411.5,475.32,371.83
2016,11,11,11,30,333.0,234.0,1.0,19.0,419.0,499.75,390.47
2016,11,11,11,45,203.5,241.0,1.1,19.5,354.0,404.1,317.13
2016,11,11,12,0,74.0,248.0,1.2,20.0,289.0,296.64,232.71
2016,11,11,12,15,38.5,210.5,1.25,20.0,232.0,229.83,180.67
2016,11,11,12,30,3.0,173.0,1.3,20.0,175.0,146.3,113.67
2016,11,11,12,45,2.0,168.5,1.4,20.0,170.0,142.2,110.7
2016,11,11,13,0,1.0,164.0,1.5,20.0,165.0,138.12,107.52
2016,11,11,13,15,209.0,176.5,1.55,19.5,280.5,414.2,332.3
2016,11,11,13,30,417.0,189.0,1.6,19.0,396.0,663.39,521.36
2016,11,11,13,45,424.5,174.0,1.65,19.0,374.5,661.59,519.53
2016,11,11,14,0,432.0,159.0,1.7,19.0,353.0,657.36,518.38
2016,11,11,14,15,333.0,160.0,1.65,18.5,303.5,540.89,432.45
2016,11,11,14,30,234.0,161.0,1.6,18.0,254.0,448.95,362.29
2016,11,11,14,45,223.5,147.0,1.55,18.0,228.5,423.64,343.81
2016,11,11,15,0,213.0,133.0,1.5,18.0,203.0,397.55,323.9
2016,11,11,15,15,200.0,116.0,1.3,17.5,174.5,363.81,297.64
2016,11,11,15,30,187.0,99.0,1.1,17.0,146.0,329.48,270.17
2016,11,11,15,45,169.5,81.0,0.95,17.0,117.5,288.86,236.28
2016,11,11,16,0,152.0,63.0,0.8,17.0,89.0,247.93,201.06
2016,11,11,16,15,114.0,45.5,0.75,16.0,61.5,190.06,150.91
2016,11,11,16,30,76.0,28.0,0.7,15.0,34.0,128.68,86.94
2016,11,11,16,45,38.0,14.0,0.7,14.5,17.0,40.99,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,10.23,0.0
2016,11,12,7,15,205.5,22.0,0.75,12.5,45.0,18.01,4.51
2016,11,12,7,30,411.0,31.0,0.8,13.0,77.0,25.84,16.44
2016,11,12,7,45,495.0,38.0,0.9,13.5,118.5,31.74,22.35
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,37.73,27.98
2016,11,12,8,15,630.5,49.5,0.95,14.5,202.0,61.44,35.85
2016,11,12,8,30,682.0,54.0,0.9,15.0,244.0,113.41,63.08
2016,11,12,8,45,718.0,57.0,0.85,15.5,284.0,167.95,103.73
2016,11,12,9,0,754.0,60.0,0.8,16.0,324.0,226.61,153.01
2016,11,12,9,15,777.5,62.5,0.7,16.5,359.5,285.09,204.22
2016,11,12,9,30,801.0,65.0,0.6,17.0,395.0,345.58,256.52
2016,11,12,9,45,596.5,119.5,0.55,17.5,375.5,363.17,277.6
2016,11,12,10,0,392.0,174.0,0.5,18.0,356.0,350.53,271.98
2016,11,12,10,15,392.5,184.5,0.5,18.0,375.0,377.46,294.69
2016,11,12,10,30,393.0,195.0,0.5,18.0,394.0,413.03,322.82
2016,11,12,10,45,632.5,134.0,0.5,18.5,466.5,549.14,425.37
2016,11,12,11,0,872.0,73.0,0.5,19.0,539.0,674.03,516.05
2016,11,12,11,15,876.0,73.5,0.55,19.0,549.0,719.35,547.54
2016,11,12,11,30,880.0,74.0,0.6,19.0,559.0,762.45,576.87
2016,11,12,11,45,881.0,74.0,0.7,19.5,561.0,800.16,602.11
2016,11,12,12,0,882.0,74.0,0.8,20.0,563.0,835.04,625.41
2016,11,12,12,15,880.0,74.0,0.85,20.0,558.0,864.35,645.37
2016,11,12,12,30,878.0,74.0,0.9,20.0,553.0,890.38,663.3
2016,11,12,12,45,866.5,75.5,1.0,20.0,539.0,906.17,675.52
2016,11,12,13,0,855.0,77.0,1.1,20.0,525.0,918.19,685.53
2016,11,12,13,15,846.5,75.5,1.1,20.0,505.5,936.81,698.41
2016,11,12,13,30,838.0,74.0,1.1,20.0,486.0,940.68,701.64
2016,11,12,13,45,823.5,73.0,1.1,20.0,459.0,935.59,699.34
2016,11,12,14,0,809.0,72.0,1.1,20.0,432.0,926.79,694.8
2016,11,12,14,15,790.0,69.5,1.05,19.5,400.0,907.92,684.12
2016,11,12,14,30,771.0,67.0,1.0,19.0,368.0,885.65,671.15
2016,11,12,14,45,743.0,64.5,1.0,19.0,330.5,851.35,649.35
2016,11,12,15,0,715.0,62.0,1.0,19.0,293.0,814.25,625.15
2016,11,12,15,15,674.5,57.5,0.95,18.5,252.0,760.12,588.56
2016,11,12,15,30,634.0,53.0,0.9,18.0,211.0,704.34,549.28
2016,11,12,15,45,571.0,47.5,0.85,18.0,168.5,634.68,496.8
2016,11,12,16,0,508.0,42.0,0.8,18.0,126.0,557.97,436.32
2016,11,12,16,15,405.0,33.5,0.8,17.0,87.0,444.75,345.63
2016,11,12,16,30,302.0,25.0,0.8,16.0,48.0,330.76,218.79
2016,11,12,16,45,151.0,12.5,0.85,15.5,24.0,128.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.0,16.0,0.95,11.5,37.0,12.97,0.61
2016,11,13,7,30,384.0,32.0,1.1,12.0,74.0,26.58,17.01
2016,11,13,7,45,470.0,40.0,1.3,12.5,115.0,33.21,23.68
2016,11,13,8,0,556.0,48.0,1.5,13.0,156.0,39.92,30.0
2016,11,13,8,15,609.0,53.0,1.4,13.5,197.5,60.16,35.33
2016,11,13,8,30,662.0,58.0,1.3,14.0,239.0,111.77,62.82
2016,11,13,8,45,696.5,62.0,1.2,14.5,279.0,168.61,105.78
2016,11,13,9,0,731.0,66.0,1.1,15.0,319.0,226.52,154.71
2016,11,13,9,15,755.5,69.0,1.0,15.0,354.5,284.42,206.1
2016,11,13,9,30,780.0,72.0,0.9,15.0,390.0,344.5,259.06
2016,11,13,9,45,798.0,74.0,0.85,15.5,420.5,402.91,309.23
2016,11,13,10,0,816.0,76.0,0.8,16.0,451.0,462.14,358.23
2016,11,13,10,15,828.5,77.5,0.75,16.0,475.5,518.56,403.98
2016,11,13,10,30,841.0,79.0,0.7,16.0,500.0,574.6,447.77
2016,11,13,10,45,851.5,79.0,0.7,16.5,518.0,627.16,487.16
2016,11,13,11,0,862.0,79.0,0.7,17.0,536.0,673.0,520.66
2016,11,13,11,15,866.5,79.5,0.6,17.5,546.5,718.34,550.84
2016,11,13,11,30,871.0,80.0,0.5,18.0,557.0,761.52,576.98
2016,11,13,11,45,875.5,79.5,0.45,18.5,560.5,801.22,601.0
2016,11,13,12,0,880.0,79.0,0.4,19.0,564.0,838.35,622.94
2016,11,13,12,15,878.5,78.5,0.35,19.0,558.5,867.54,640.63
2016,11,13,12,30,877.0,78.0,0.3,19.0,553.0,893.47,656.25
2016,11,13,12,45,875.5,76.0,0.25,19.5,541.0,914.18,667.31
2016,11,13,13,0,874.0,74.0,0.2,20.0,529.0,931.41,676.28
2016,11,13,13,15,865.0,73.0,0.25,20.0,509.0,939.18,682.67
2016,11,13,13,30,856.0,72.0,0.3,20.0,489.0,943.24,687.08
2016,11,13,13,45,844.5,70.0,0.35,20.5,462.5,951.4,693.04
2016,11,13,14,0,833.0,68.0,0.4,21.0,436.0,944.35,689.4
2016,11,13,14,15,814.5,66.0,0.45,20.5,403.5,926.73,681.88
2016,11,13,14,30,796.0,64.0,0.5,20.0,371.0,905.64,672.07
2016,11,13,14,45,769.5,61.0,0.55,20.0,333.5,872.06,652.45
2016,11,13,15,0,743.0,58.0,0.6,20.0,296.0,835.64,630.35
2016,11,13,15,15,704.0,54.0,0.6,19.5,254.5,783.37,596.66
2016,11,13,15,30,665.0,50.0,0.6,19.0,213.0,729.35,560.12
2016,11,13,15,45,605.0,44.5,0.6,18.5,170.5,652.9,505.29
2016,11,13,16,0,545.0,39.0,0.6,18.0,128.0,576.58,447.15
2016,11,13,16,15,443.0,31.0,0.65,17.5,88.5,474.0,364.21
2016,11,13,16,30,341.0,23.0,0.7,17.0,49.0,359.13,227.14
2016,11,13,16,45,170.5,11.5,0.8,16.5,24.5,143.47,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,7,15,210.0,15.0,1.05,10.0,37.0,12.21,0.0
2016,11,14,7,30,420.0,30.0,1.1,11.0,74.0,25.11,15.68
2016,11,14,7,45,505.5,37.5,1.15,12.0,115.5,31.44,22.13
2016,11,14,8,0,591.0,45.0,1.2,13.0,157.0,41.07,31.0
2016,11,14,8,15,643.5,49.5,1.15,13.5,199.5,61.57,36.03
2016,11,14,8,30,696.0,54.0,1.1,14.0,242.0,114.3,63.61
2016,11,14,8,45,730.0,58.0,1.1,14.5,282.5,170.13,105.51
2016,11,14,9,0,764.0,62.0,1.1,15.0,323.0,229.86,156.11
2016,11,14,9,15,788.0,64.5,1.0,15.5,359.0,289.01,208.34
2016,11,14,9,30,812.0,67.0,0.9,16.0,395.0,350.23,261.83
2016,11,14,9,45,825.5,70.0,0.85,17.0,425.5,409.49,312.11
2016,11,14,10,0,839.0,73.0,0.8,18.0,456.0,469.06,360.53
2016,11,14,10,15,851.0,74.5,0.75,18.5,480.5,526.36,405.87
2016,11,14,10,30,863.0,76.0,0.7,19.0,505.0,583.19,448.97
2016,11,14,10,45,870.0,77.0,0.65,19.5,522.5,631.05,484.07
2016,11,14,11,0,877.0,78.0,0.6,20.0,540.0,681.08,519.29
2016,11,14,11,15,881.0,78.5,0.65,20.0,550.0,726.69,552.19
2016,11,14,11,30,885.0,79.0,0.7,20.0,560.0,770.07,581.64
2016,11,14,11,45,885.5,79.0,0.75,20.5,562.0,807.67,605.9
2016,11,14,12,0,886.0,79.0,0.8,21.0,564.0,842.39,628.16
2016,11,14,12,15,883.5,79.0,0.85,21.0,559.0,871.5,647.89
2016,11,14,12,30,881.0,79.0,0.9,21.0,554.0,897.31,665.59
2016,11,14,12,45,875.5,78.5,0.95,21.0,541.0,916.36,679.02
2016,11,14,13,0,870.0,78.0,1.0,21.0,528.0,931.8,690.34
2016,11,14,13,15,861.0,76.5,1.05,21.0,508.0,950.27,703.83
2016,11,14,13,30,852.0,75.0,1.1,21.0,488.0,953.93,707.79
2016,11,14,13,45,837.0,74.0,1.2,21.0,460.5,948.57,707.05
2016,11,14,14,0,822.0,73.0,1.3,21.0,433.0,939.44,703.92
2016,11,14,14,15,802.5,70.5,1.3,20.5,400.5,920.2,693.84
2016,11,14,14,30,783.0,68.0,1.3,20.0,368.0,897.51,681.38
2016,11,14,14,45,753.5,65.0,1.35,20.0,330.0,861.09,658.66
2016,11,14,15,0,724.0,62.0,1.4,20.0,292.0,821.86,633.36
2016,11,14,15,15,683.0,58.0,1.25,19.0,250.5,767.85,596.53
2016,11,14,15,30,642.0,54.0,1.1,18.0,209.0,720.87,563.07
2016,11,14,15,45,578.5,48.0,1.0,17.5,166.5,641.95,503.84
2016,11,14,16,0,515.0,42.0,0.9,17.0,124.0,563.95,442.26
2016,11,14,16,15,410.0,33.0,0.9,16.0,85.0,448.4,348.24
2016,11,14,16,30,305.0,24.0,0.9,15.0,46.0,328.69,201.9
2016,11,14,16,45,152.5,12.0,0.95,14.5,23.0,129.65,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,13.5,1.3,11.5,34.5,10.98,0.0
2016,11,15,7,30,408.0,27.0,1.5,12.0,69.0,24.58,14.96
2016,11,15,7,45,490.0,34.0,1.75,12.5,108.5,31.0,21.63
2016,11,15,8,0,572.0,41.0,2.0,13.0,148.0,37.49,27.77
2016,11,15,8,15,624.0,45.5,2.1,13.5,189.0,57.33,32.87
2016,11,15,8,30,676.0,50.0,2.2,14.0,230.0,108.64,59.77
2016,11,15,8,45,708.5,53.5,2.35,14.5,269.0,162.38,100.36
2016,11,15,9,0,741.0,57.0,2.5,15.0,308.0,219.8,149.63
2016,11,15,9,15,765.0,59.5,2.55,15.0,343.0,277.33,201.8
2016,11,15,9,30,789.0,62.0,2.6,15.0,378.0,336.94,255.97
2016,11,15,9,45,398.0,109.5,2.7,15.5,269.5,267.97,211.66
2016,11,15,10,0,7.0,157.0,2.8,16.0,161.0,127.17,100.8
2016,11,15,10,15,3.5,145.0,2.85,16.0,147.0,116.22,91.83
2016,11,15,10,30,0.0,133.0,2.9,16.0,133.0,104.68,82.13
2016,11,15,10,45,0.0,111.0,2.95,16.0,111.0,86.53,66.99
2016,11,15,11,0,0.0,89.0,3.0,16.0,89.0,68.55,51.97
2016,11,15,11,15,9.5,145.0,3.05,16.0,150.5,122.49,96.93
2016,11,15,11,30,19.0,201.0,3.1,16.0,212.0,181.35,145.29
2016,11,15,11,45,20.0,203.5,3.15,16.0,214.5,186.34,149.28
2016,11,15,12,0,21.0,206.0,3.2,16.0,217.0,191.54,153.59
2016,11,15,12,15,16.5,198.0,3.25,16.0,207.0,181.84,145.63
2016,11,15,12,30,12.0,190.0,3.3,16.0,197.0,171.79,137.39
2016,11,15,12,45,6.0,145.5,3.35,16.0,149.0,124.6,98.6
2016,11,15,13,0,0.0,101.0,3.4,16.0,101.0,79.06,60.75
2016,11,15,13,15,0.0,77.5,3.35,15.5,77.5,59.55,44.64
2016,11,15,13,30,0.0,54.0,3.3,15.0,54.0,41.37,29.47
2016,11,15,13,45,0.0,96.5,3.3,15.0,96.5,76.09,58.83
2016,11,15,14,0,0.0,139.0,3.3,15.0,139.0,119.59,95.37
2016,11,15,14,15,5.0,138.0,3.15,14.5,140.0,126.3,101.53
2016,11,15,14,30,10.0,137.0,3.0,14.0,141.0,133.96,108.57
2016,11,15,14,45,7.0,124.0,2.95,14.0,126.5,120.01,96.87
2016,11,15,15,0,4.0,111.0,2.9,14.0,112.0,106.23,85.23
2016,11,15,15,15,2.0,95.5,2.7,13.5,96.0,90.32,71.81
2016,11,15,15,30,0.0,80.0,2.5,13.0,80.0,74.38,58.14
2016,11,15,15,45,0.0,63.5,2.35,12.5,63.5,58.7,44.58
2016,11,15,16,0,0.0,47.0,2.2,12.0,47.0,42.45,30.36
2016,11,15,16,15,0.0,32.0,2.05,11.5,32.0,27.51,17.08
2016,11,15,16,30,0.0,17.0,1.9,11.0,17.0,12.96,2.35
2016,11,15,16,45,0.0,8.5,1.8,11.0,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,15.5,1.4,5.5,35.0,12.64,0.0
2016,11,16,7,30,398.0,31.0,1.6,6.0,70.0,25.92,16.33
2016,11,16,7,45,493.0,38.5,1.8,7.0,112.0,32.22,23.2
2016,11,16,8,0,588.0,46.0,2.0,8.0,154.0,38.65,29.38
2016,11,16,8,15,642.5,51.5,2.1,8.5,197.0,62.76,38.09
2016,11,16,8,30,697.0,57.0,2.2,9.0,240.0,116.3,66.73
2016,11,16,8,45,736.5,60.0,2.35,10.0,281.0,172.08,109.03
2016,11,16,9,0,776.0,63.0,2.5,11.0,322.0,232.41,160.92
2016,11,16,9,15,799.5,65.5,2.55,11.0,358.5,292.04,215.71
2016,11,16,9,30,823.0,68.0,2.6,11.0,395.0,353.66,272.41
2016,11,16,9,45,839.0,70.0,2.65,11.5,425.5,413.5,326.41
2016,11,16,10,0,855.0,72.0,2.7,12.0,456.0,473.87,379.29
2016,11,16,10,15,866.0,73.5,2.65,12.0,480.5,531.4,428.81
2016,11,16,10,30,877.0,75.0,2.6,12.0,505.0,588.33,476.3
2016,11,16,10,45,872.0,80.0,2.6,12.5,520.0,638.29,516.19
2016,11,16,11,0,867.0,85.0,2.6,13.0,535.0,685.68,552.84
2016,11,16,11,15,871.0,85.5,2.55,13.0,545.0,731.83,588.48
2016,11,16,11,30,875.0,86.0,2.5,13.0,555.0,775.74,619.95
2016,11,16,11,45,861.0,91.0,2.5,13.0,554.5,808.04,642.92
2016,11,16,12,0,847.0,96.0,2.5,13.0,554.0,836.47,663.15
2016,11,16,12,15,844.5,96.0,2.45,13.0,549.0,865.3,683.29
2016,11,16,12,30,842.0,96.0,2.4,13.0,544.0,890.86,701.05
2016,11,16,12,45,847.5,91.5,2.35,13.0,533.0,915.13,717.95
2016,11,16,13,0,853.0,87.0,2.3,13.0,522.0,936.11,732.58
2016,11,16,13,15,843.5,85.5,2.3,13.0,502.0,943.04,738.02
2016,11,16,13,30,834.0,84.0,2.3,13.0,482.0,946.15,741.11
2016,11,16,13,45,805.0,86.0,2.3,13.0,452.5,930.63,731.3
2016,11,16,14,0,776.0,88.0,2.3,13.0,423.0,910.95,718.78
2016,11,16,14,15,755.0,84.5,2.25,12.5,390.5,896.94,711.1
2016,11,16,14,30,734.0,81.0,2.2,12.0,358.0,872.15,695.49
2016,11,16,14,45,694.0,79.0,2.15,12.0,319.0,827.74,664.13
2016,11,16,15,0,654.0,77.0,2.1,12.0,280.0,780.79,630.3
2016,11,16,15,15,609.0,71.0,1.9,11.5,239.5,721.9,586.36
2016,11,16,15,30,564.0,65.0,1.7,11.0,199.0,661.67,539.78
2016,11,16,15,45,496.0,57.0,1.5,11.0,157.0,577.28,471.66
2016,11,16,16,0,428.0,49.0,1.3,11.0,115.0,493.69,401.45
2016,11,16,16,15,324.0,37.0,1.25,10.0,77.0,378.04,302.38
2016,11,16,16,30,220.0,25.0,1.2,9.0,39.0,255.67,144.9
2016,11,16,16,45,110.0,12.5,1.15,8.5,19.5,96.53,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,3.5,34.0,11.03,0.0
2016,11,17,7,30,436.0,27.0,1.5,4.0,68.0,24.74,15.22
2016,11,17,7,45,525.5,34.0,1.7,5.0,109.5,31.24,22.47
2016,11,17,8,0,615.0,41.0,1.9,6.0,151.0,37.84,28.86
2016,11,17,8,15,668.5,45.5,1.95,6.5,194.0,58.15,34.1
2016,11,17,8,30,722.0,50.0,2.0,7.0,237.0,112.23,62.76
2016,11,17,8,45,757.5,53.0,2.05,8.0,277.5,168.73,105.98
2016,11,17,9,0,793.0,56.0,2.1,9.0,318.0,229.22,158.55
2016,11,17,9,15,816.5,58.5,2.05,9.5,354.5,289.62,213.92
2016,11,17,9,30,840.0,61.0,2.0,10.0,391.0,352.0,270.87
2016,11,17,9,45,857.5,62.5,1.95,11.0,422.5,411.77,324.05
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,472.26,375.88
2016,11,17,10,15,886.5,65.5,1.8,12.0,478.5,530.01,424.89
2016,11,17,10,30,898.0,67.0,1.7,12.0,503.0,587.16,471.66
2016,11,17,10,45,905.0,67.5,1.65,12.5,520.5,639.61,512.63
2016,11,17,11,0,912.0,68.0,1.6,13.0,538.0,690.45,550.97
2016,11,17,11,15,915.5,68.5,1.55,13.0,548.5,736.98,585.13
2016,11,17,11,30,919.0,69.0,1.5,13.0,559.0,781.16,615.59
2016,11,17,11,45,918.0,70.0,1.45,13.5,561.0,819.83,640.6
2016,11,17,12,0,917.0,71.0,1.4,14.0,563.0,855.47,663.18
2016,11,17,12,15,915.0,70.5,1.35,14.0,558.0,885.25,682.74
2016,11,17,12,30,913.0,70.0,1.3,14.0,553.0,911.64,699.96
2016,11,17,12,45,906.0,70.5,1.3,14.5,539.5,931.26,712.08
2016,11,17,13,0,899.0,71.0,1.3,15.0,526.0,947.16,721.84
2016,11,17,13,15,890.0,69.5,1.25,15.0,506.0,954.8,726.73
2016,11,17,13,30,881.0,68.0,1.2,15.0,486.0,958.61,729.28
2016,11,17,13,45,864.5,67.5,1.15,15.0,458.5,952.7,725.49
2016,11,17,14,0,848.0,67.0,1.1,15.0,431.0,954.55,727.11
2016,11,17,14,15,828.5,65.0,1.0,14.5,398.0,936.2,715.49
2016,11,17,14,30,809.0,63.0,0.9,14.0,365.0,914.35,701.61
2016,11,17,14,45,779.0,60.5,0.8,14.0,327.0,878.24,676.47
2016,11,17,15,0,749.0,58.0,0.7,14.0,289.0,839.26,648.94
2016,11,17,15,15,707.5,54.0,0.6,13.5,247.5,784.8,610.84
2016,11,17,15,30,666.0,50.0,0.5,13.0,206.0,728.56,569.92
2016,11,17,15,45,602.5,44.0,0.4,12.5,163.0,648.54,509.59
2016,11,17,16,0,539.0,38.0,0.3,12.0,120.0,568.76,446.2
2016,11,17,16,15,431.0,29.5,0.25,11.5,81.0,461.95,355.66
2016,11,17,16,30,323.0,21.0,0.2,11.0,42.0,336.11,172.29
2016,11,17,16,45,161.5,10.5,0.2,11.0,21.0,135.53,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,14.0,1.4,3.5,31.0,11.41,0.0
2016,11,18,7,30,378.0,28.0,1.6,4.0,62.0,23.38,13.77
2016,11,18,7,45,471.0,36.0,1.85,4.5,103.0,30.1,21.43
2016,11,18,8,0,564.0,44.0,2.1,5.0,144.0,36.91,28.1
2016,11,18,8,15,622.5,50.0,2.05,5.5,187.0,56.97,34.17
2016,11,18,8,30,681.0,56.0,2.0,6.0,230.0,113.09,65.51
2016,11,18,8,45,720.5,60.0,1.95,7.0,271.0,168.55,107.87
2016,11,18,9,0,760.0,64.0,1.9,8.0,312.0,228.61,159.78
2016,11,18,9,15,785.5,66.5,1.9,8.5,348.5,287.7,213.86
2016,11,18,9,30,811.0,69.0,1.9,9.0,385.0,349.03,269.85
2016,11,18,9,45,834.5,70.0,1.9,10.0,417.5,410.08,324.0
2016,11,18,10,0,858.0,71.0,1.9,11.0,450.0,472.47,377.43
2016,11,18,10,15,869.0,72.5,1.95,11.5,474.5,530.04,426.19
2016,11,18,10,30,880.0,74.0,2.0,12.0,499.0,583.36,470.18
2016,11,18,10,45,887.0,75.0,2.15,12.5,516.0,635.57,512.43
2016,11,18,11,0,894.0,76.0,2.3,13.0,533.0,686.24,552.39
2016,11,18,11,15,896.5,76.5,2.4,13.5,543.0,731.42,586.62
2016,11,18,11,30,899.0,77.0,2.5,14.0,553.0,774.21,616.87
2016,11,18,11,45,898.0,77.5,2.65,14.5,554.5,811.67,643.38
2016,11,18,12,0,897.0,78.0,2.8,15.0,556.0,846.15,667.68
2016,11,18,12,15,894.0,77.5,2.85,15.0,550.5,874.6,688.21
2016,11,18,12,30,891.0,77.0,2.9,15.0,545.0,899.68,706.47
2016,11,18,12,45,886.0,76.0,3.0,15.5,532.5,918.86,719.72
2016,11,18,13,0,881.0,75.0,3.1,16.0,520.0,934.43,730.58
2016,11,18,13,15,872.0,74.0,3.1,16.0,500.0,942.56,736.98
2016,11,18,13,30,863.0,73.0,3.1,16.0,480.0,958.28,748.94
2016,11,18,13,45,849.0,71.5,3.15,16.0,453.0,953.54,746.97
2016,11,18,14,0,835.0,70.0,3.2,16.0,426.0,945.0,742.59
2016,11,18,14,15,815.5,68.0,3.1,15.5,393.5,926.71,731.54
2016,11,18,14,30,796.0,66.0,3.0,15.0,361.0,904.92,717.9
2016,11,18,14,45,769.0,62.5,2.95,15.0,323.5,870.53,693.88
2016,11,18,15,0,742.0,59.0,2.9,15.0,286.0,833.25,667.19
2016,11,18,15,15,700.0,55.0,2.55,14.0,245.0,778.44,626.91
2016,11,18,15,30,658.0,51.0,2.2,13.0,204.0,721.81,583.49
2016,11,18,15,45,594.0,45.0,1.9,12.5,161.5,641.44,519.1
2016,11,18,16,0,530.0,39.0,1.6,12.0,119.0,572.84,460.42
2016,11,18,16,15,417.0,30.0,1.5,11.0,80.0,450.74,354.69
2016,11,18,16,30,304.0,21.0,1.4,10.0,41.0,319.16,153.8
2016,11,18,16,45,152.0,10.5,1.3,9.5,20.5,128.05,0.0
2016,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,10.0,0.5,0.39,0.0
2016,11,19,7,30,0.0,1.0,3.0,10.0,1.0,0.75,0.0
2016,11,19,7,45,0.0,1.5,3.05,10.5,1.5,1.13,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.27,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.03,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.0,4.5,3.41,0.0
2016,11,19,9,0,0.0,5.0,3.4,11.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,6.0,3.4,11.0,6.0,4.56,0.0
2016,11,19,9,30,0.0,7.0,3.4,11.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,11.5,3.45,11.5,11.5,8.75,1.93
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,12.19,4.87
2016,11,19,10,15,0.0,22.5,3.5,12.0,22.5,17.17,9.14
2016,11,19,10,30,0.0,29.0,3.5,12.0,29.0,22.15,13.4
2016,11,19,10,45,0.0,41.0,3.55,12.5,41.0,31.37,21.23
2016,11,19,11,0,0.0,53.0,3.6,13.0,53.0,40.62,29.02
2016,11,19,11,15,0.0,58.0,3.7,13.0,58.0,44.48,32.27
2016,11,19,11,30,0.0,63.0,3.8,13.0,63.0,48.35,35.53
2016,11,19,11,45,0.0,61.0,3.9,13.5,61.0,46.8,34.14
2016,11,19,12,0,0.0,59.0,4.0,14.0,59.0,45.26,32.76
2016,11,19,12,15,0.0,60.5,4.0,14.0,60.5,46.42,33.74
2016,11,19,12,30,0.0,62.0,4.0,14.0,62.0,47.57,34.73
2016,11,19,12,45,0.0,84.5,4.0,14.0,84.5,64.99,49.46
2016,11,19,13,0,0.0,107.0,4.0,14.0,107.0,84.57,65.98
2016,11,19,13,15,0.0,88.0,3.9,14.0,88.0,68.04,52.12
2016,11,19,13,30,0.0,69.0,3.8,14.0,69.0,52.95,39.45
2016,11,19,13,45,0.0,73.5,3.75,14.0,73.5,56.43,42.47
2016,11,19,14,0,0.0,78.0,3.7,14.0,78.0,59.95,45.54
2016,11,19,14,15,0.0,73.5,3.55,14.0,73.5,56.42,42.62
2016,11,19,14,30,0.0,69.0,3.4,14.0,69.0,52.93,39.73
2016,11,19,14,45,0.0,62.0,3.25,14.0,62.0,47.51,35.16
2016,11,19,15,0,0.0,55.0,3.1,14.0,55.0,42.11,30.56
2016,11,19,15,15,0.0,47.0,2.8,13.5,47.0,35.94,25.31
2016,11,19,15,30,0.0,39.0,2.5,13.0,39.0,29.78,20.0
2016,11,19,15,45,0.0,30.5,2.2,12.5,30.5,23.26,14.29
2016,11,19,16,0,0.0,22.0,1.9,12.0,22.0,16.74,8.54
2016,11,19,16,15,0.0,14.5,1.75,11.5,14.5,11.02,3.34
2016,11,19,16,30,0.0,7.0,1.6,11.0,7.0,5.3,0.0
2016,11,19,16,45,0.0,3.5,1.5,11.0,3.5,2.75,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,15,18.0,14.5,0.8,9.0,16.0,11.41,0.0
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,21.68,11.31
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,34.02,24.29
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,46.15,35.71
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,61.54,46.06
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,85.05,63.52
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,109.16,83.15
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,134.63,104.73
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,159.58,126.32
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,185.75,148.95
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,214.77,173.45
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,245.75,199.35
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,256.65,208.98
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,264.97,216.08
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,260.04,212.4
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,264.29,215.93
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,347.5,284.38
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,440.8,358.92
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,306.73,250.84
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,147.48,118.41
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,158.3,127.92
