Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,6.69,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,15.52,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,22.57,13.27
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,29.8,21.11
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,40.56,25.08
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,92.63,48.5
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,148.36,89.25
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,208.77,141.42
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,269.5,197.68
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,331.47,255.68
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,391.22,311.53
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,451.22,366.19
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,508.56,416.88
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,565.52,465.63
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,619.16,510.36
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,671.45,552.74
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,718.82,591.08
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,764.01,624.84
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,803.9,653.17
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,840.96,679.18
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,872.54,702.29
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,900.83,723.03
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,919.67,736.97
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,934.75,748.36
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,944.05,755.41
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,949.59,759.92
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,945.17,757.68
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,937.06,752.9
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,930.07,749.33
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,908.49,734.86
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,873.23,708.65
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,835.09,679.63
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,779.6,636.98
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,722.35,591.14
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,635.29,519.89
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,548.28,444.61
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,428.38,325.82
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,276.31,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,112.7,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,6.69,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,15.5,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,22.5,12.9
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,29.67,20.93
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,39.71,30.52
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,90.88,47.99
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,145.31,87.42
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,204.43,138.03
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,250.4,184.66
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,287.76,223.6
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,361.73,288.38
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,442.96,358.77
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,499.32,409.21
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,555.34,458.02
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,608.39,502.32
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,660.18,544.33
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,707.17,582.36
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,752.06,615.96
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,791.37,643.97
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,827.92,669.71
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,858.63,692.25
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,886.08,712.44
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,902.99,725.01
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,916.1,735.03
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,924.2,741.24
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,928.59,744.93
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,800.18,650.74
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,636.39,527.09
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,618.32,514.07
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,598.22,498.39
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,718.01,590.91
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,815.62,662.12
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,760.49,618.7
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,703.67,573.23
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,619.29,503.96
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,535.25,431.08
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,417.61,315.04
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,267.91,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,108.8,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,6.29,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,13.26,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,22.31,12.4
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,30.29,21.29
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,39.4,30.0
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,88.0,47.1
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,139.99,84.01
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,197.55,132.46
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,254.89,184.61
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,314.88,239.61
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,372.5,291.86
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,430.65,342.99
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,484.72,390.38
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,540.34,437.53
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,591.41,478.92
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,641.13,517.96
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,687.35,553.23
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,731.59,584.49
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,768.67,609.76
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,802.92,632.82
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,832.98,653.97
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,859.96,672.96
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,879.54,686.82
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,895.67,698.44
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,915.5,712.23
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,921.35,716.32
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,915.09,710.93
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,905.11,703.15
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,887.1,691.18
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,865.71,676.65
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,826.92,648.24
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,785.34,617.28
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,728.49,577.01
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,679.69,540.61
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,593.81,473.26
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,509.3,403.01
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,380.74,282.7
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,231.49,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,91.44,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,6.29,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,12.59,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,20.86,10.89
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,28.63,19.78
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,39.65,30.22
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,88.02,47.7
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,139.98,84.48
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,196.92,132.03
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,253.87,183.19
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,313.63,237.18
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,369.86,287.4
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,425.97,335.73
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,436.07,347.88
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,422.5,339.84
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,530.31,423.89
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,641.42,506.34
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,687.18,538.83
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,730.97,569.02
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,665.09,519.56
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,567.75,446.58
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,528.0,420.1
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,502.4,402.1
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,591.48,472.25
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,664.12,528.48
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,625.09,499.58
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,560.16,452.44
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,506.72,412.61
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,451.34,369.99
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,430.68,354.87
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,409.22,338.56
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,387.26,321.6
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,364.26,303.38
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,328.99,274.89
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,293.33,245.17
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,252.27,209.87
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,210.66,172.53
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,117.29,86.87
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,17.22,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.02,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,22.3,11.66
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,33.75,24.28
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,46.1,36.14
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,69.67,50.55
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,95.25,71.11
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,123.15,95.08
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,149.9,118.78
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,178.67,144.54
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,216.86,177.93
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,251.59,208.03
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,317.93,264.17
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,407.83,339.05
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,383.8,319.62
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,361.19,300.49
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,331.37,276.0
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,309.64,257.38
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,339.42,282.39
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,370.85,308.3
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,379.36,315.18
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,387.48,321.88
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,398.9,331.53
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,410.21,341.08
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,394.42,328.19
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,377.5,314.54
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,402.59,336.22
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,449.34,373.99
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,430.21,358.33
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,410.16,342.38
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,389.84,326.59
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,368.48,309.55
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,334.02,281.8
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,299.07,252.68
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,259.06,218.28
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,218.29,181.42
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,138.26,104.01
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,17.24,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,5.9,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,11.8,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,20.07,9.66
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,30.27,21.35
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,36.96,28.05
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,85.54,46.4
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,131.11,82.54
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,171.3,121.01
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,218.27,163.45
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,268.47,209.38
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,295.95,237.66
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,319.78,260.93
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,427.96,350.83
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,547.79,448.92
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,600.83,491.98
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,647.58,529.44
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,694.42,566.81
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,739.29,600.49
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,777.01,627.83
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,811.88,652.99
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,842.57,675.05
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,879.53,701.62
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,891.99,711.03
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,910.45,725.15
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,779.17,630.13
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,609.83,502.1
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,777.4,633.59
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,927.03,742.73
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,909.24,729.64
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,887.98,715.59
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,853.79,690.9
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,816.67,663.36
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,759.77,619.25
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,701.09,572.02
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,615.4,501.79
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,542.91,437.59
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,409.89,308.78
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,255.61,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,103.13,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,7.08,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,17.37,7.23
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,27.55,19.02
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,38.96,30.07
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,51.65,39.93
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,64.67,51.3
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,78.61,63.37
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,91.37,74.59
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,104.72,86.28
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,110.73,91.54
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,116.13,96.1
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,132.27,109.74
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,149.59,124.32
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,207.13,173.21
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,274.21,229.07
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,249.69,208.31
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,235.04,195.76
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,127.19,105.0
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,25.99,17.07
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,55.67,42.95
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,88.27,71.06
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,216.75,183.11
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,368.41,309.85
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,338.93,284.73
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,287.19,242.2
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,361.6,306.46
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,437.57,370.33
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,422.15,358.64
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,405.71,346.47
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,381.21,326.73
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,355.79,305.79
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,324.06,279.16
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,291.86,251.23
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,245.1,209.69
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,198.15,166.5
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,109.55,82.63
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,15.23,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,6.69,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,10.27,1.54
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,16.77,9.04
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,24.82,16.71
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,32.9,23.05
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,40.9,30.14
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,49.02,37.24
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,56.87,44.09
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,64.85,50.97
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,71.34,56.4
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,77.92,61.85
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,78.79,62.49
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,79.65,63.14
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,77.16,60.81
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,74.65,58.49
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,94.79,75.53
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,116.02,93.32
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,117.81,94.75
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,119.71,96.34
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,109.48,87.74
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,99.27,79.18
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,93.72,74.56
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,88.17,69.93
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,71.18,55.56
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,55.26,42.04
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,37.49,26.83
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,19.82,11.59
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,18.28,10.28
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,16.75,8.96
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,14.83,7.3
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,12.92,5.63
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,11.01,3.94
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,9.1,2.24
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,6.82,0.21
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,4.54,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,2.64,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,10.23,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,17.84,6.19
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,27.43,18.11
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,32.99,23.74
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,77.13,40.29
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,127.14,73.83
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,183.18,119.56
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,190.7,141.22
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,156.8,124.5
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,178.45,143.88
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,200.28,163.0
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,205.86,168.41
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,198.53,162.67
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,164.31,133.88
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,117.19,93.74
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,135.08,108.85
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,154.18,124.86
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,116.26,93.05
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,79.09,61.64
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,84.93,66.61
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,91.04,71.76
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,134.1,108.46
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,181.7,148.54
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,308.99,255.91
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,401.3,332.43
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,265.42,220.15
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,95.27,75.55
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,495.11,414.59
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,821.71,658.3
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,791.93,632.01
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,759.46,607.05
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,704.56,565.68
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,648.1,521.52
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,577.67,463.64
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,500.02,396.81
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,288.46,215.44
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,37.37,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,10.23,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.12,0.01
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,15.23,7.39
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,22.9,14.61
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,30.58,20.59
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,38.26,27.37
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,45.95,34.1
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,53.37,40.52
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,60.89,46.97
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,67.33,52.33
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,73.85,57.71
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,41.34,29.89
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,9.9,2.87
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,19.46,11.08
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,29.05,19.28
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,23.3,14.33
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,17.55,9.41
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,13.73,6.13
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,9.91,2.85
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,89.95,71.51
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,204.31,167.11
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,132.04,106.62
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,79.02,61.68
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,99.43,79.17
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,122.33,98.7
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,91.67,72.89
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,62.38,48.07
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,56.88,43.46
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,51.41,38.82
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,45.98,34.17
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,40.57,29.51
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,34.41,24.19
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,28.25,18.8
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,21.73,13.0
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,15.22,7.18
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,9.49,1.74
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
