Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,9.44,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,18.49,5.49
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,28.08,19.04
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,37.29,28.28
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,68.78,44.09
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,105.41,71.02
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,145.1,104.45
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,185.06,140.65
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,226.53,178.65
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,265.47,214.17
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,304.88,249.39
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,336.73,277.42
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,366.46,302.71
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,431.84,356.49
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,503.87,414.36
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,519.98,426.19
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,531.1,434.1
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,561.06,457.0
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,590.03,478.6
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,509.84,415.89
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,421.57,345.87
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,412.08,339.37
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,401.11,330.98
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,338.22,280.26
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,251.78,209.37
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,215.62,179.55
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,160.14,132.8
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,148.72,123.59
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,137.41,114.21
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,122.71,101.6
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,108.11,88.94
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,90.85,73.93
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,73.72,58.78
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,56.64,43.51
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,38.82,27.47
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,22.55,12.21
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,8.37,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,11.02,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,18.47,4.56
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,25.92,16.94
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,31.83,23.16
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,72.34,38.99
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,123.93,74.22
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,178.8,119.61
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,234.4,170.14
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,293.45,224.87
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,350.41,277.61
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,408.45,329.94
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,463.85,379.12
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,519.46,426.94
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,572.75,470.62
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,625.38,512.27
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,628.54,515.34
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,619.77,508.96
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,623.97,512.23
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,614.33,504.63
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,618.01,507.32
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,618.02,506.95
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,621.02,509.64
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,621.43,510.33
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,642.31,527.25
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,661.54,542.57
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,594.7,490.31
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,502.73,418.62
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,485.31,405.45
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,466.75,390.49
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,444.02,372.55
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,420.05,353.21
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,563.42,467.03
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,685.67,555.22
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,605.02,489.13
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,525.46,422.2
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,396.4,300.24
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,247.17,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,98.44,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,13.73,1.21
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,23.28,14.51
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,35.06,25.95
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,47.7,35.98
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,60.6,47.14
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,74.54,59.07
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,87.74,70.54
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,101.61,82.56
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,119.38,97.74
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,134.06,110.12
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,249.55,206.73
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,382.91,316.22
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,380.87,314.61
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,384.36,317.32
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,345.41,285.73
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,311.94,257.64
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,315.93,260.63
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,318.98,262.54
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,363.95,299.86
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,411.63,338.58
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,326.74,269.09
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,216.53,177.78
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,208.16,171.87
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,199.68,165.34
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,97.53,79.24
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,27.48,18.38
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,25.18,16.44
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,22.87,14.45
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,20.18,12.1
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,17.5,9.74
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,14.82,7.39
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,12.15,5.01
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,9.1,2.27
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,6.06,0.0
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,3.78,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.51,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.79,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,12.99,0.0
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,25.26,15.71
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,36.9,26.95
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,51.8,37.69
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,68.59,51.54
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,86.86,67.02
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,104.94,82.71
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,123.98,99.28
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,140.71,113.7
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,157.93,128.37
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,147.72,120.2
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,126.4,102.23
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,106.22,85.15
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,85.73,67.69
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,85.37,67.34
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,85.01,67.0
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,103.78,82.66
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,123.69,99.13
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,157.53,127.94
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,211.82,173.4
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,162.55,132.15
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,130.29,104.81
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,142.69,115.86
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,156.12,127.76
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,115.95,93.81
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,76.84,60.4
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,70.49,55.1
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,64.18,49.77
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,56.38,43.11
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,48.59,36.4
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,40.27,29.17
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,32.89,22.68
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,25.58,16.2
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,18.29,9.7
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,11.79,3.58
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,5.31,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.75,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.51,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,2.65,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,3.78,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,4.92,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,6.07,0.0
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,7.21,0.61
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,8.35,1.6
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,9.12,2.26
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,9.89,2.92
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,15.62,7.87
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,21.36,12.81
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,47.91,35.61
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,75.56,59.13
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,51.79,38.81
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,29.05,19.34
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,29.06,19.34
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,29.06,19.34
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,27.9,18.35
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,26.75,17.37
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,17.17,9.14
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,7.62,0.92
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,31.73,21.71
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,56.03,42.57
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,41.34,30.01
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,26.72,17.47
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,24.41,15.51
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,22.1,13.54
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,19.8,11.55
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,17.5,9.56
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,14.82,7.23
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,12.15,4.88
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,9.48,2.49
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,6.82,0.1
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,12.51,0.0
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,25.86,16.55
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,31.54,22.81
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,69.48,36.08
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,122.42,69.99
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,181.16,117.99
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,240.18,171.84
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,302.41,230.18
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,362.88,286.87
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,423.25,342.36
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,481.61,395.36
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,539.94,446.79
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,594.58,492.96
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,648.13,536.81
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,697.12,576.87
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,744.16,613.41
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,786.05,643.28
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,825.27,670.88
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,858.98,695.46
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,889.54,717.74
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,912.01,734.15
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,930.85,748.1
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,942.41,756.5
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,950.2,762.36
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,949.3,762.55
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,944.67,760.19
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,929.45,750.17
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,921.31,745.17
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,890.56,722.83
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,856.73,697.69
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,804.38,657.08
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,750.03,613.23
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,670.98,548.19
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,591.64,479.05
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,341.99,266.85
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,57.59,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,12.09,0.0
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,25.05,16.0
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,30.78,22.42
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,68.26,35.42
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,122.04,69.56
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,181.7,118.43
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,241.76,173.29
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,304.89,232.39
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,365.63,289.58
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,427.46,346.42
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,486.28,398.95
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,544.94,449.45
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,600.07,495.33
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,653.97,538.61
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,703.25,577.96
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,750.51,613.64
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,791.81,641.94
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,830.3,667.82
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,863.56,690.86
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,893.59,711.49
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,915.0,725.97
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,932.67,737.94
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,943.93,744.77
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,951.42,749.05
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,950.43,748.33
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,956.46,752.64
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,941.28,742.54
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,922.45,729.96
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,889.65,705.91
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,853.77,679.15
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,800.57,640.9
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,745.29,599.31
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,663.84,535.69
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,582.18,467.76
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,337.52,262.95
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,60.42,2.44
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,11.65,0.0
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,24.15,15.16
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,29.92,21.67
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,66.22,34.19
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,120.25,68.2
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,180.16,117.38
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,240.74,173.04
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,304.52,233.27
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,365.33,291.31
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,426.96,348.83
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,486.43,402.8
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,545.85,454.9
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,602.14,502.9
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,657.41,548.57
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,707.2,589.43
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,754.95,626.61
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,797.6,657.23
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,837.55,685.52
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,871.36,710.31
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,901.88,732.68
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,925.73,750.21
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,945.95,765.23
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,958.58,774.0
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,967.38,780.14
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,967.41,780.52
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,963.61,778.28
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,950.84,768.07
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,934.56,755.19
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,904.35,732.35
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,880.93,713.9
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,830.63,675.92
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,778.19,634.56
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,699.29,570.7
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,620.21,502.66
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,493.51,384.33
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,353.71,64.11
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,152.45,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,12.02,0.0
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,24.78,15.55
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,30.84,22.43
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,63.29,33.98
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,113.57,65.09
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,169.99,110.38
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,226.8,161.56
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,286.99,217.23
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,344.08,270.77
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,401.06,322.82
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,457.54,372.69
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,514.3,421.1
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,527.95,433.95
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,529.68,436.3
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,619.63,508.2
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,713.59,580.44
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,701.45,569.05
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,684.55,555.45
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,705.97,570.57
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,724.33,582.89
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,811.41,646.01
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,894.4,703.95
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,904.67,709.72
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,911.25,714.02
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,909.52,713.57
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,904.13,710.75
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,887.93,699.94
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,868.27,686.62
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,836.32,663.08
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,801.43,636.95
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,747.96,599.2
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,692.49,558.16
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,618.74,501.38
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,536.65,434.15
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,311.54,245.05
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,51.6,7.38
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,12.59,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,10.99,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,22.6,13.32
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,30.59,21.81
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,60.06,32.3
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,107.53,60.77
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,161.57,103.14
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,216.36,151.6
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,274.69,204.59
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,332.39,257.2
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,392.17,310.42
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,446.61,358.04
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,502.67,405.29
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,555.1,448.42
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,606.63,489.52
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,653.89,526.83
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,699.47,561.35
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,739.44,588.72
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,776.94,614.02
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,741.84,588.34
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,679.81,543.57
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,683.0,546.88
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,692.27,554.02
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,806.01,636.67
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,902.07,703.42
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,900.55,701.93
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,895.4,699.27
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,880.25,688.73
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,861.69,675.67
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,830.37,653.24
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,796.17,628.21
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,743.88,590.79
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,689.71,550.35
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,612.19,490.85
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,534.74,427.62
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,425.97,329.07
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,291.13,83.51
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,116.96,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,11.56,0.0
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,23.81,14.11
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,29.43,20.61
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,58.28,30.47
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,107.3,59.46
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,162.69,103.05
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,219.11,153.3
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,279.11,208.57
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,337.84,263.26
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,396.99,317.47
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,454.53,368.9
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,512.33,418.95
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,565.95,464.17
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,618.78,507.36
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,667.86,547.19
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,715.21,584.03
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,757.2,613.9
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,796.76,641.67
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,830.46,666.14
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,861.14,688.4
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,882.79,704.14
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,900.83,717.44
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,913.28,726.48
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,922.12,733.08
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,922.64,733.84
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,930.4,739.93
