Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,916.53,730.51
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,899.12,718.51
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,868.99,696.55
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,835.83,671.83
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,784.66,634.35
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,731.5,593.63
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,653.13,530.45
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,574.53,463.68
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,450.96,352.39
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,316.71,108.94
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,133.62,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,11.03,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,24.75,14.88
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,30.8,21.94
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,59.0,31.69
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,109.21,61.06
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,165.73,105.05
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,222.81,155.23
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,283.59,210.27
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,343.23,264.68
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,404.59,319.29
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,462.94,369.75
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,518.63,416.33
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,573.33,460.71
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,627.24,502.94
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,676.51,541.34
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,724.0,577.01
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,765.71,605.12
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,804.91,631.15
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,838.16,653.97
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,868.32,674.63
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,891.14,690.26
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,910.46,703.64
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,922.56,710.54
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,930.99,715.01
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,929.64,713.87
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,935.42,717.73
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,920.24,707.61
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,901.5,695.18
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,868.08,672.18
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,831.65,646.63
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,779.83,613.26
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,725.93,576.28
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,646.55,517.32
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,566.98,453.88
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,457.74,355.88
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,324.08,127.29
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,131.76,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,11.36,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,23.24,13.48
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,29.9,21.13
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,55.09,31.02
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,100.75,58.01
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,153.36,99.32
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,134.49,99.39
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,64.07,51.02
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,71.8,57.74
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,79.65,64.4
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,63.69,50.39
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,48.29,36.87
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,37.11,26.98
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,25.97,17.16
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,19.84,11.77
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,13.73,6.4
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,26.75,17.76
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,39.83,29.07
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,29.44,20.04
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,19.09,11.02
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,75.14,59.78
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,143.75,118.59
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,162.13,134.74
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,201.04,168.27
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,202.78,170.19
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,204.93,172.57
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,192.72,162.36
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,180.54,152.14
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,164.23,138.25
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,147.92,124.2
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,445.95,384.29
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,680.7,570.0
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,601.48,502.24
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,522.69,433.95
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,397.65,320.5
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,260.65,117.57
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,100.78,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,10.7,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,22.11,12.67
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,28.27,19.9
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,54.38,28.96
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,104.47,57.25
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,160.96,101.39
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,218.67,153.05
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,279.95,209.96
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,338.84,265.38
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,399.18,321.07
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,457.04,373.93
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,515.02,425.4
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,569.52,471.85
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,623.09,516.1
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,672.27,556.4
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,719.64,593.65
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,762.15,624.29
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,802.17,652.81
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,836.67,677.88
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,868.11,700.69
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,890.51,716.96
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,909.21,730.7
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,922.26,740.03
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,931.65,746.87
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,934.32,749.56
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,933.36,749.79
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,921.38,741.85
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,916.7,739.09
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,889.49,718.31
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,859.18,694.91
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,811.82,658.66
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,762.28,619.28
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,690.03,561.26
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,617.37,499.62
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,497.93,394.45
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,369.49,182.03
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,157.59,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,11.15,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,22.98,13.41
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,28.65,20.39
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,52.63,28.6
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,102.84,56.96
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,159.47,101.32
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,216.87,152.81
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,277.87,209.62
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,336.84,265.46
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,396.71,320.93
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,454.83,373.29
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,510.43,421.96
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,564.71,468.16
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,618.13,512.21
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,666.35,551.99
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,712.76,589.23
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,753.84,618.86
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,792.36,646.34
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,825.5,670.89
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,855.61,693.24
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,878.64,710.51
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,898.21,725.43
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,910.2,734.53
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,918.55,741.2
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,927.9,749.25
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,922.88,746.94
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,908.95,738.64
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,891.48,727.67
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,860.52,705.12
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,826.5,679.76
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,775.73,640.24
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,722.88,597.64
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,645.08,534.11
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,567.01,467.28
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,460.79,371.38
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,333.9,179.85
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,134.69,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,11.14,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,22.95,13.28
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,29.51,21.13
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,52.81,29.61
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,102.73,57.31
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,159.23,101.34
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,216.47,152.72
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,277.32,209.59
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,337.03,265.67
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,398.37,321.93
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,455.43,374.31
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,513.92,426.27
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,569.07,473.36
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,623.53,518.37
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,673.07,557.88
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,720.79,594.49
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,763.44,624.49
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,803.62,652.24
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,837.91,676.55
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,869.12,698.53
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,893.02,715.18
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,913.41,729.4
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,926.83,738.74
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,936.56,745.61
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,938.36,747.64
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,936.48,747.23
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,923.79,738.59
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,918.35,735.03
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,890.15,713.47
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,858.82,689.35
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,810.91,654.66
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,760.82,616.77
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,686.38,558.08
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,611.58,495.87
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,495.6,395.45
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,372.43,212.52
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,158.0,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,10.58,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,21.74,12.03
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,28.11,19.63
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,51.63,29.92
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,98.64,55.19
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,152.76,96.07
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,208.24,144.51
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,267.65,198.4
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,325.6,251.56
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,385.42,305.11
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,442.96,355.74
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,500.93,405.09
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,492.59,400.97
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,456.18,373.36
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,579.09,471.35
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,697.67,561.84
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,646.12,518.64
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,556.58,448.18
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,578.62,465.45
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,599.14,480.06
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,628.64,502.2
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,657.17,523.31
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,643.04,512.77
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,625.72,500.4
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,669.3,534.96
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,720.57,572.91
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,791.66,623.93
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,850.55,665.03
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,817.89,641.92
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,790.74,623.48
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,739.15,587.64
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,685.91,549.09
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,611.34,492.98
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,537.08,433.59
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,419.77,333.85
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,295.32,176.27
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,114.69,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,10.25,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,21.17,11.48
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,27.33,18.89
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,47.49,26.14
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,96.56,51.57
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,152.12,93.53
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,209.18,143.88
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,270.02,200.05
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,328.7,255.17
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,389.13,311.0
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,446.86,363.13
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,504.76,413.66
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,558.96,459.74
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,612.29,503.64
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,661.26,542.36
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,708.4,577.89
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,751.67,608.2
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,792.5,636.28
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,826.85,660.51
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,858.12,682.44
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,882.55,699.41
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,903.43,713.94
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,917.34,723.62
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,927.59,730.88
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,930.41,733.59
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,929.57,733.91
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,917.9,725.66
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,902.76,714.82
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,877.14,695.58
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,859.01,681.23
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,813.9,649.03
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,766.61,613.89
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,696.13,559.08
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,625.24,500.89
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,514.33,406.92
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,398.82,248.6
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,169.02,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,10.23,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,21.79,11.9
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,30.64,21.82
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,49.42,29.24
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,97.18,53.98
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,152.14,95.38
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,208.52,144.97
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,268.82,200.56
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,327.06,254.96
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,386.47,309.25
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,444.56,361.41
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,503.15,412.31
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,558.96,459.52
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,614.3,504.85
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,664.44,545.61
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,706.92,579.7
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,750.3,610.91
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,791.38,639.81
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,825.14,663.93
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,855.92,685.8
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,883.63,704.54
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,908.17,720.99
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,921.83,730.17
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,931.84,736.89
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,934.69,739.15
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,944.74,746.66
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,932.85,738.86
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,917.32,728.54
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,890.38,708.51
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,860.26,685.77
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,813.01,651.64
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,763.47,614.3
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,690.24,557.23
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,616.52,496.73
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,501.41,399.58
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,382.91,249.69
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,161.09,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,10.23,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,21.73,11.67
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,28.1,19.35
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,47.74,28.54
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,95.06,52.52
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,149.19,92.53
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,204.35,139.97
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,263.53,193.32
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,322.1,246.95
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,383.27,302.1
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,441.4,354.31
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,499.98,405.51
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,554.63,451.51
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,604.12,492.28
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,653.26,532.0
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,700.77,569.5
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,742.34,599.21
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,781.49,626.7
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,815.64,651.14
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,846.86,673.44
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,871.12,690.76
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,892.0,705.8
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,905.4,715.66
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,915.2,723.17
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,926.52,732.44
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,923.49,731.62
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,911.08,724.62
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,895.11,715.03
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,863.15,692.37
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,828.1,667.03
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,779.74,631.48
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,729.12,592.74
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,651.99,531.39
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,566.75,461.15
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,450.54,362.68
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,331.83,225.04
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,129.84,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
